Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,68.4,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,163.13,114.48
2016,1,22,8,15,526.5,38.0,5.3,2.5,118.0,231.69,182.73
2016,1,22,8,30,628.0,47.0,5.6,3.0,167.0,308.73,254.97
2016,1,22,8,45,689.0,52.5,5.9,3.5,218.5,377.03,319.48
2016,1,22,9,0,750.0,58.0,6.2,4.0,270.0,450.25,386.57
2016,1,22,9,15,788.0,62.0,6.25,4.5,319.5,513.71,443.33
2016,1,22,9,30,826.0,66.0,6.3,5.0,369.0,578.85,499.63
2016,1,22,9,45,854.5,68.5,6.35,5.5,414.5,637.44,548.86
2016,1,22,10,0,883.0,71.0,6.4,6.0,460.0,696.01,596.31
2016,1,22,10,15,900.5,73.0,6.35,6.5,500.0,740.49,629.29
2016,1,22,10,30,918.0,75.0,6.3,7.0,540.0,788.13,664.27
2016,1,22,10,45,933.0,76.0,6.3,7.5,573.0,830.73,694.93
2016,1,22,11,0,948.0,77.0,6.3,8.0,606.0,870.99,723.45
2016,1,22,11,15,956.5,78.0,6.2,8.0,631.5,903.16,746.38
2016,1,22,11,30,965.0,79.0,6.1,8.0,657.0,932.17,766.82
2016,1,22,11,45,968.0,81.0,6.1,8.5,673.5,954.19,781.06
2016,1,22,12,0,971.0,83.0,6.1,9.0,690.0,972.53,792.62
2016,1,22,12,15,973.5,83.0,6.05,9.0,698.5,984.27,800.52
2016,1,22,12,30,976.0,83.0,6.0,9.0,707.0,992.15,805.75
2016,1,22,12,45,977.0,82.5,6.0,9.5,707.0,994.17,805.61
2016,1,22,13,0,978.0,82.0,6.0,10.0,707.0,992.26,802.77
2016,1,22,13,15,975.0,81.5,5.9,10.0,697.5,982.8,795.41
2016,1,22,13,30,972.0,81.0,5.8,10.0,688.0,969.5,785.43
2016,1,22,13,45,967.5,80.0,5.75,10.5,670.5,950.53,770.27
2016,1,22,14,0,963.0,79.0,5.7,11.0,653.0,927.94,752.62
2016,1,22,14,15,954.0,78.0,5.6,11.0,627.0,898.1,730.8
2016,1,22,14,30,945.0,77.0,5.5,11.0,601.0,865.14,706.7
2016,1,22,14,45,931.0,75.5,5.45,11.0,567.5,824.77,677.2
2016,1,22,15,0,917.0,74.0,5.4,11.0,534.0,782.03,645.74
2016,1,22,15,15,898.0,71.5,5.25,10.5,493.5,732.44,609.38
2016,1,22,15,30,879.0,69.0,5.1,10.0,453.0,686.11,575.12
2016,1,22,15,45,854.0,66.0,4.95,10.0,407.5,629.16,528.65
2016,1,22,16,0,829.0,63.0,4.8,10.0,362.0,571.94,480.71
2016,1,22,16,15,789.5,59.0,4.25,9.0,312.5,505.84,424.77
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,441.64,368.89
2016,1,22,16,45,690.0,49.0,3.2,7.5,211.5,368.6,303.66
2016,1,22,17,0,630.0,43.0,2.7,7.0,160.0,300.53,240.94
2016,1,22,17,15,525.0,34.5,2.5,6.0,111.5,220.71,168.81
2016,1,22,17,30,420.0,26.0,2.3,5.0,63.0,152.15,100.74
2016,1,22,17,45,210.0,13.0,2.1,4.5,31.5,56.65,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,14.0,1.25,0.5,34.5,68.72,0.0
2016,1,23,8,0,433.0,28.0,1.4,1.0,69.0,160.99,113.03
2016,1,23,8,15,533.0,36.0,1.35,1.5,117.5,229.02,179.42
2016,1,23,8,30,633.0,44.0,1.3,2.0,166.0,307.55,251.07
2016,1,23,8,45,692.0,49.5,1.3,3.0,217.0,375.1,312.01
2016,1,23,9,0,751.0,55.0,1.3,4.0,268.0,447.47,374.43
2016,1,23,9,15,788.0,58.5,1.3,4.5,317.5,509.86,426.99
2016,1,23,9,30,825.0,62.0,1.3,5.0,367.0,573.86,478.69
2016,1,23,9,45,850.5,65.0,1.3,6.0,412.0,631.12,522.22
2016,1,23,10,0,876.0,68.0,1.3,7.0,457.0,683.42,559.78
2016,1,23,10,15,893.5,70.0,1.3,7.5,496.0,732.47,593.28
2016,1,23,10,30,911.0,72.0,1.3,8.0,535.0,779.98,624.94
2016,1,23,10,45,923.0,74.0,1.35,8.5,567.5,821.3,652.22
2016,1,23,11,0,935.0,76.0,1.4,9.0,600.0,860.13,677.48
2016,1,23,11,15,943.5,77.0,1.4,9.5,625.0,892.08,697.01
2016,1,23,11,30,952.0,78.0,1.4,10.0,650.0,920.92,714.32
2016,1,23,11,45,954.0,80.0,1.45,10.5,666.5,941.92,726.99
2016,1,23,12,0,956.0,82.0,1.5,11.0,683.0,959.26,737.32
2016,1,23,12,15,958.0,82.5,1.6,11.5,691.5,971.08,744.81
2016,1,23,12,30,960.0,83.0,1.7,12.0,700.0,979.1,749.91
2016,1,23,12,45,959.5,83.5,1.8,12.5,699.5,980.98,751.02
2016,1,23,13,0,959.0,84.0,1.9,13.0,699.0,979.0,749.71
2016,1,23,13,15,956.0,83.5,2.0,13.0,689.5,969.72,744.97
2016,1,23,13,30,953.0,83.0,2.1,13.0,680.0,956.66,737.8
2016,1,23,13,45,946.5,82.0,2.25,13.0,662.5,936.24,726.13
2016,1,23,14,0,940.0,81.0,2.4,13.0,645.0,912.34,711.98
2016,1,23,14,15,931.0,80.0,2.45,13.0,619.5,883.02,692.97
2016,1,23,14,30,922.0,79.0,2.5,13.0,594.0,850.66,671.74
2016,1,23,14,45,909.0,77.0,2.55,13.5,561.0,811.14,643.97
2016,1,23,15,0,896.0,75.0,2.6,14.0,528.0,769.25,614.3
2016,1,23,15,15,877.5,72.5,2.55,13.5,488.5,720.74,580.98
2016,1,23,15,30,859.0,70.0,2.5,13.0,449.0,675.52,549.58
2016,1,23,15,45,832.5,67.0,2.45,13.0,403.5,618.4,505.38
2016,1,23,16,0,806.0,64.0,2.4,13.0,358.0,561.19,459.77
2016,1,23,16,15,767.0,60.0,2.15,12.0,309.0,496.35,407.51
2016,1,23,16,30,728.0,56.0,1.9,11.0,260.0,433.41,354.84
2016,1,23,16,45,668.0,50.5,1.7,10.0,209.5,361.9,293.48
2016,1,23,17,0,608.0,45.0,1.5,9.0,159.0,295.33,234.16
2016,1,23,17,15,505.5,36.0,1.55,8.5,111.5,219.29,166.37
2016,1,23,17,30,403.0,27.0,1.6,8.0,64.0,152.27,101.71
2016,1,23,17,45,201.5,13.5,1.7,7.5,32.0,63.08,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.0,65.62,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,68.0,154.79,108.99
2016,1,24,8,15,491.0,40.0,4.05,4.5,116.5,221.71,173.64
2016,1,24,8,30,593.0,49.0,4.1,5.0,165.0,299.74,245.21
2016,1,24,8,45,574.5,60.5,4.2,6.0,198.5,337.53,282.55
2016,1,24,9,0,556.0,72.0,4.3,7.0,232.0,372.3,315.08
2016,1,24,9,15,582.0,82.5,4.6,7.5,275.0,427.17,363.44
2016,1,24,9,30,608.0,93.0,4.9,8.0,318.0,483.19,411.32
2016,1,24,9,45,622.5,102.0,5.2,9.0,356.5,531.0,450.44
2016,1,24,10,0,637.0,111.0,5.5,10.0,395.0,578.29,488.08
2016,1,24,10,15,757.0,97.5,5.65,10.5,463.5,674.95,566.13
2016,1,24,10,30,877.0,84.0,5.8,11.0,532.0,774.91,642.3
2016,1,24,10,45,889.5,86.5,5.95,12.0,564.5,816.64,670.85
2016,1,24,11,0,902.0,89.0,6.1,13.0,597.0,855.98,697.5
2016,1,24,11,15,617.0,177.5,6.1,13.5,532.0,742.78,607.68
2016,1,24,11,30,332.0,266.0,6.1,14.0,467.0,592.95,483.09
2016,1,24,11,45,629.0,180.5,6.2,14.5,573.0,782.96,636.85
2016,1,24,12,0,926.0,95.0,6.3,15.0,679.0,949.08,759.24
2016,1,24,12,15,928.0,95.5,6.25,15.0,687.5,960.68,766.2
2016,1,24,12,30,930.0,96.0,6.2,15.0,696.0,968.59,771.39
2016,1,24,12,45,697.0,175.0,6.2,15.5,624.5,860.6,689.99
2016,1,24,13,0,464.0,254.0,6.2,16.0,553.0,729.05,585.54
2016,1,24,13,15,469.5,248.0,6.1,16.0,547.5,724.29,582.55
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,717.39,577.5
2016,1,24,13,45,688.5,168.5,5.95,16.5,590.5,821.77,659.75
2016,1,24,14,0,902.0,95.0,5.9,17.0,639.0,897.82,714.94
2016,1,24,14,15,892.0,93.5,5.8,17.0,613.0,874.72,697.94
2016,1,24,14,30,882.0,92.0,5.7,17.0,587.0,841.59,674.08
2016,1,24,14,45,875.5,87.0,5.6,17.0,555.5,804.42,647.21
2016,1,24,15,0,869.0,82.0,5.5,17.0,524.0,764.55,618.22
2016,1,24,15,15,849.0,79.5,5.2,17.0,484.5,715.45,581.2
2016,1,24,15,30,829.0,77.0,4.9,17.0,445.0,665.1,542.82
2016,1,24,15,45,795.5,75.0,4.65,17.0,399.5,605.78,495.31
2016,1,24,16,0,762.0,73.0,4.4,17.0,354.0,547.02,447.3
2016,1,24,16,15,721.0,68.0,3.95,16.0,305.0,481.81,394.32
2016,1,24,16,30,680.0,63.0,3.5,15.0,256.0,421.16,343.41
2016,1,24,16,45,611.0,57.5,3.1,14.0,205.5,348.09,280.94
2016,1,24,17,0,542.0,52.0,2.7,13.0,155.0,281.09,221.84
2016,1,24,17,15,437.5,41.5,2.65,12.5,108.5,203.7,153.84
2016,1,24,17,30,333.0,31.0,2.6,12.0,62.0,137.88,92.73
2016,1,24,17,45,166.5,15.5,2.55,12.0,31.0,58.39,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,19.0,2.85,11.5,31.0,52.54,0.0
2016,1,25,8,0,241.0,38.0,3.1,12.0,62.0,121.18,83.92
2016,1,25,8,15,343.5,51.5,3.25,12.5,107.5,183.74,140.49
2016,1,25,8,30,446.0,65.0,3.4,13.0,153.0,258.96,206.28
2016,1,25,8,45,530.5,71.0,3.55,13.5,203.5,329.26,267.89
2016,1,25,9,0,615.0,77.0,3.7,14.0,254.0,407.09,334.39
2016,1,25,9,15,658.5,83.0,3.6,14.5,302.0,469.65,386.59
2016,1,25,9,30,702.0,89.0,3.5,15.0,350.0,534.78,439.01
2016,1,25,9,45,749.0,88.5,3.4,16.0,397.5,596.8,486.54
2016,1,25,10,0,796.0,88.0,3.3,17.0,445.0,657.9,531.7
2016,1,25,10,15,817.0,91.0,3.15,17.5,484.0,708.37,566.78
2016,1,25,10,30,838.0,94.0,3.0,18.0,523.0,757.72,599.6
2016,1,25,10,45,863.0,92.5,2.85,18.5,558.0,803.6,629.09
2016,1,25,11,0,888.0,91.0,2.7,19.0,593.0,847.85,656.71
2016,1,25,11,15,898.0,92.5,2.5,19.0,619.0,881.02,676.88
2016,1,25,11,30,908.0,94.0,2.3,19.0,645.0,904.13,689.82
2016,1,25,11,45,917.5,93.5,2.15,19.5,663.0,928.19,702.4
2016,1,25,12,0,927.0,93.0,2.0,20.0,681.0,948.97,712.53
2016,1,25,12,15,930.5,93.5,1.95,20.0,690.5,962.01,719.97
2016,1,25,12,30,934.0,94.0,1.9,20.0,700.0,971.38,725.16
2016,1,25,12,45,939.5,92.0,1.85,20.5,701.0,975.9,725.93
2016,1,25,13,0,945.0,90.0,1.8,21.0,702.0,976.61,724.4
2016,1,25,13,15,943.0,89.5,1.75,21.0,694.0,968.42,718.62
2016,1,25,13,30,941.0,89.0,1.7,21.0,686.0,956.47,710.65
2016,1,25,13,45,941.0,86.0,1.7,21.0,670.0,939.66,700.3
2016,1,25,14,0,941.0,83.0,1.7,21.0,654.0,919.16,687.66
2016,1,25,14,15,932.5,82.0,1.65,21.0,629.0,890.25,668.88
2016,1,25,14,30,924.0,81.0,1.6,21.0,604.0,858.26,648.12
2016,1,25,14,45,915.0,78.0,1.55,21.0,571.5,820.62,623.46
2016,1,25,15,0,906.0,75.0,1.5,21.0,539.0,780.33,596.85
2016,1,25,15,15,888.5,73.0,1.35,20.5,499.5,732.69,564.94
2016,1,25,15,30,871.0,71.0,1.2,20.0,460.0,688.23,534.89
2016,1,25,15,45,846.5,67.5,1.1,20.0,415.0,631.15,492.98
2016,1,25,16,0,822.0,64.0,1.0,20.0,370.0,573.76,449.45
2016,1,25,16,15,784.5,60.0,1.0,19.0,320.5,508.78,401.1
2016,1,25,16,30,747.0,56.0,1.0,18.0,271.0,445.51,351.74
2016,1,25,16,45,683.5,51.0,1.0,17.5,219.0,371.74,291.39
2016,1,25,17,0,620.0,46.0,1.0,17.0,167.0,303.23,232.97
2016,1,25,17,15,518.0,37.5,1.05,16.0,118.0,226.67,167.64
2016,1,25,17,30,416.0,29.0,1.1,15.0,69.0,159.06,106.24
2016,1,25,17,45,208.0,14.5,1.2,14.5,34.5,66.83,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,23.5,17.5,4.55,5.5,20.0,24.38,0.0
2016,1,26,8,0,47.0,35.0,4.8,6.0,40.0,53.88,37.15
2016,1,26,8,15,71.5,56.5,5.05,6.0,68.5,88.36,68.9
2016,1,26,8,30,96.0,78.0,5.3,6.0,97.0,125.13,102.23
2016,1,26,8,45,117.0,97.5,5.55,6.5,127.5,160.37,133.98
2016,1,26,9,0,138.0,117.0,5.8,7.0,158.0,197.77,167.14
2016,1,26,9,15,122.0,138.0,5.85,7.0,178.5,218.71,185.57
2016,1,26,9,30,106.0,159.0,5.9,7.0,199.0,237.9,201.87
2016,1,26,9,45,118.0,179.0,6.0,7.5,228.5,272.21,230.68
2016,1,26,10,0,130.0,199.0,6.1,8.0,258.0,307.39,259.76
2016,1,26,10,15,207.0,211.0,6.1,8.0,314.0,380.87,322.42
2016,1,26,10,30,284.0,223.0,6.1,8.0,370.0,470.98,397.62
2016,1,26,10,45,312.0,233.0,6.2,8.5,403.5,513.86,431.79
2016,1,26,11,0,340.0,243.0,6.3,9.0,437.0,557.46,466.26
2016,1,26,11,15,277.5,265.5,6.35,9.0,428.0,539.31,449.23
2016,1,26,11,30,215.0,288.0,6.4,9.0,419.0,504.07,418.74
2016,1,26,11,45,224.0,295.5,6.45,9.5,435.5,524.29,434.19
2016,1,26,12,0,233.0,303.0,6.5,10.0,452.0,544.02,449.03
2016,1,26,12,15,116.5,224.0,6.6,10.0,298.5,349.25,289.44
2016,1,26,12,30,0.0,145.0,6.7,10.0,145.0,137.64,110.53
2016,1,26,12,45,13.0,200.5,6.8,10.0,209.0,205.87,168.01
2016,1,26,13,0,26.0,256.0,6.9,10.0,273.0,276.1,226.33
2016,1,26,13,15,14.5,218.5,6.95,10.0,228.0,225.95,184.62
2016,1,26,13,30,3.0,181.0,7.0,10.0,183.0,176.81,143.55
2016,1,26,13,45,1.5,98.0,7.1,10.0,99.0,92.86,73.31
2016,1,26,14,0,0.0,15.0,7.2,10.0,15.0,13.94,6.27
2016,1,26,14,15,0.0,35.5,6.85,10.0,35.5,33.01,22.61
2016,1,26,14,30,0.0,56.0,6.5,10.0,56.0,52.11,38.98
2016,1,26,14,45,3.5,116.0,6.2,10.0,118.0,112.19,90.27
2016,1,26,15,0,7.0,176.0,5.9,10.0,180.0,176.53,144.74
2016,1,26,15,15,3.5,140.5,5.45,9.5,142.5,137.41,112.11
2016,1,26,15,30,0.0,105.0,5.0,9.0,105.0,99.21,79.94
2016,1,26,15,45,0.0,94.5,4.6,9.0,94.5,89.05,71.45
2016,1,26,16,0,0.0,84.0,4.2,9.0,84.0,78.93,62.92
2016,1,26,16,15,0.0,72.5,3.95,8.5,72.5,67.85,53.57
2016,1,26,16,30,0.0,61.0,3.7,8.0,61.0,56.8,44.09
2016,1,26,16,45,0.0,49.5,3.5,7.5,49.5,46.01,34.68
2016,1,26,17,0,0.0,38.0,3.3,7.0,38.0,35.29,25.17
2016,1,26,17,15,0.0,26.5,3.35,6.5,26.5,24.59,15.55
2016,1,26,17,30,0.0,15.0,3.4,6.0,15.0,13.9,5.77
2016,1,26,17,45,0.0,7.5,3.45,6.0,7.5,6.94,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,208.0,15.5,3.6,1.5,36.5,68.84,0.0
2016,1,27,8,0,416.0,31.0,3.8,2.0,73.0,161.84,116.3
2016,1,27,8,15,514.5,40.0,3.8,3.0,122.5,229.26,180.81
2016,1,27,8,30,613.0,49.0,3.8,4.0,172.0,307.45,252.4
2016,1,27,8,45,675.0,54.5,3.85,5.0,224.0,373.35,312.83
2016,1,27,9,0,737.0,60.0,3.9,6.0,276.0,446.83,377.48
2016,1,27,9,15,774.5,64.5,4.0,6.5,325.5,510.44,432.69
2016,1,27,9,30,812.0,69.0,4.1,7.0,375.0,575.78,487.45
2016,1,27,9,45,839.5,71.5,4.25,8.0,421.0,633.7,533.85
2016,1,27,10,0,867.0,74.0,4.4,9.0,467.0,691.55,578.39
2016,1,27,10,15,885.0,76.5,4.3,9.0,507.0,742.11,615.42
2016,1,27,10,30,903.0,79.0,4.2,9.0,547.0,785.57,646.36
2016,1,27,10,45,917.0,80.0,4.1,9.5,580.5,827.45,674.38
2016,1,27,11,0,931.0,81.0,4.0,10.0,614.0,866.98,700.55
2016,1,27,11,15,940.0,82.5,3.95,10.0,640.0,900.25,723.33
2016,1,27,11,30,949.0,84.0,3.9,10.0,666.0,930.42,743.78
2016,1,27,11,45,955.0,84.5,3.9,10.5,683.5,953.47,757.99
2016,1,27,12,0,961.0,85.0,3.9,11.0,701.0,972.96,769.73
2016,1,27,12,15,964.0,85.5,3.9,11.0,710.0,986.04,778.43
2016,1,27,12,30,967.0,86.0,3.9,11.0,719.0,995.3,784.61
2016,1,27,12,45,969.5,85.0,3.9,11.5,720.0,998.42,785.21
2016,1,27,13,0,972.0,84.0,3.9,12.0,721.0,997.61,783.26
2016,1,27,13,15,970.0,83.5,3.85,12.0,712.5,989.34,777.35
2016,1,27,13,30,968.0,83.0,3.8,12.0,704.0,977.2,768.93
2016,1,27,13,45,966.0,81.5,3.8,12.5,687.5,960.06,756.09
2016,1,27,14,0,964.0,80.0,3.8,13.0,671.0,939.19,740.78
2016,1,27,14,15,956.5,78.5,3.75,12.5,645.5,910.04,722.05
2016,1,27,14,30,949.0,77.0,3.7,12.0,620.0,877.66,700.95
2016,1,27,14,45,937.5,75.5,3.65,12.0,587.5,839.06,673.92
2016,1,27,15,0,926.0,74.0,3.6,12.0,555.0,797.88,644.85
2016,1,27,15,15,909.0,71.5,3.4,12.0,515.0,749.19,609.18
2016,1,27,15,30,892.0,69.0,3.2,12.0,475.0,698.87,571.97
2016,1,27,15,45,871.5,65.5,3.0,12.0,429.5,643.78,529.31
2016,1,27,16,0,851.0,62.0,2.8,12.0,384.0,591.81,486.99
2016,1,27,16,15,815.5,58.5,2.4,11.0,334.0,526.96,434.27
2016,1,27,16,30,780.0,55.0,2.0,10.0,284.0,463.53,380.86
2016,1,27,16,45,727.5,49.5,1.6,9.0,232.0,392.12,319.11
2016,1,27,17,0,675.0,44.0,1.2,8.0,180.0,324.83,258.67
2016,1,27,17,15,580.0,36.0,1.2,7.5,129.0,245.25,187.84
2016,1,27,17,30,485.0,28.0,1.2,7.0,78.0,175.75,122.91
2016,1,27,17,45,242.5,14.0,1.25,6.5,39.0,74.3,5.57
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.5,72.19,5.3
2016,1,28,8,0,469.0,28.0,3.7,5.0,77.0,170.67,121.17
2016,1,28,8,15,564.0,35.5,3.55,6.0,126.5,238.69,185.82
2016,1,28,8,30,659.0,43.0,3.4,7.0,176.0,316.77,256.79
2016,1,28,8,45,716.5,47.5,3.25,8.0,228.0,384.27,317.75
2016,1,28,9,0,774.0,52.0,3.1,9.0,280.0,456.45,380.1
2016,1,28,9,15,809.5,55.5,3.1,10.0,330.0,519.6,432.93
2016,1,28,9,30,845.0,59.0,3.1,11.0,380.0,580.4,481.81
2016,1,28,9,45,871.0,61.0,3.15,12.0,426.0,637.76,526.17
2016,1,28,10,0,897.0,63.0,3.2,13.0,472.0,694.94,567.62
2016,1,28,10,15,913.5,65.0,3.3,13.5,512.0,744.65,602.65
2016,1,28,10,30,930.0,67.0,3.4,14.0,552.0,792.7,635.9
2016,1,28,10,45,942.5,68.0,3.5,15.0,585.0,834.37,662.82
2016,1,28,11,0,955.0,69.0,3.6,16.0,618.0,873.51,687.56
2016,1,28,11,15,963.0,70.0,3.6,16.5,643.5,906.06,708.05
2016,1,28,11,30,971.0,71.0,3.6,17.0,669.0,935.37,726.16
2016,1,28,11,45,974.0,72.5,3.65,17.5,686.0,957.44,739.5
2016,1,28,12,0,977.0,74.0,3.7,18.0,703.0,975.78,750.34
2016,1,28,12,15,979.5,74.5,3.7,18.0,712.0,988.64,758.63
2016,1,28,12,30,982.0,75.0,3.7,18.0,721.0,997.6,764.42
2016,1,28,12,45,982.5,75.0,3.7,18.5,721.5,1000.16,764.55
2016,1,28,13,0,983.0,75.0,3.7,19.0,722.0,998.73,762.18
2016,1,28,13,15,981.0,74.5,3.7,19.0,713.5,990.42,756.76
2016,1,28,13,30,979.0,74.0,3.7,19.0,705.0,978.19,748.86
2016,1,28,13,45,975.0,73.0,3.7,19.0,688.0,959.73,736.82
2016,1,28,14,0,971.0,72.0,3.7,19.0,671.0,937.57,722.36
2016,1,28,14,15,964.0,71.0,3.6,19.0,646.0,909.28,703.08
2016,1,28,14,30,957.0,70.0,3.5,19.0,621.0,877.71,681.56
2016,1,28,14,45,940.5,70.5,3.45,19.0,587.5,837.28,654.0
2016,1,28,15,0,924.0,71.0,3.4,19.0,554.0,794.56,624.66
2016,1,28,15,15,907.5,69.0,2.95,18.5,514.5,746.85,590.55
2016,1,28,15,30,891.0,67.0,2.5,18.0,475.0,697.47,554.78
2016,1,28,15,45,869.0,64.0,2.1,17.5,430.0,641.99,513.09
2016,1,28,16,0,847.0,61.0,1.7,17.0,385.0,589.79,471.56
2016,1,28,16,15,812.5,57.5,1.6,16.0,335.0,525.59,422.14
2016,1,28,16,30,778.0,54.0,1.5,15.0,285.0,462.75,371.72
2016,1,28,16,45,726.0,48.5,1.4,14.0,233.0,391.55,312.56
2016,1,28,17,0,674.0,43.0,1.3,13.0,181.0,324.46,254.32
2016,1,28,17,15,581.0,36.0,1.3,13.0,130.5,246.51,185.61
2016,1,28,17,30,488.0,29.0,1.3,13.0,80.0,178.27,123.01
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.0,75.82,13.93
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.5,2.9,8.5,40.0,74.27,10.65
2016,1,29,8,0,482.0,29.0,3.3,10.0,80.0,175.18,122.61
2016,1,29,8,15,575.5,36.5,3.4,10.5,130.5,243.61,186.71
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,321.89,257.32
2016,1,29,8,45,722.0,49.0,3.6,12.0,233.0,388.64,317.1
2016,1,29,9,0,775.0,54.0,3.7,13.0,285.0,459.6,378.07
2016,1,29,9,15,810.0,58.0,3.7,14.0,335.0,523.25,430.73
2016,1,29,9,30,845.0,62.0,3.7,15.0,385.0,588.35,482.33
2016,1,29,9,45,868.5,65.0,3.7,16.0,431.0,641.63,522.95
2016,1,29,10,0,892.0,68.0,3.7,17.0,477.0,698.31,563.54
2016,1,29,10,15,908.5,70.0,4.05,17.5,517.0,747.93,599.06
2016,1,29,10,30,925.0,72.0,4.4,18.0,557.0,795.9,633.17
2016,1,29,10,45,936.0,73.5,4.75,19.0,590.0,836.92,661.16
2016,1,29,11,0,947.0,75.0,5.1,20.0,623.0,875.33,687.04
2016,1,29,11,15,954.5,76.0,5.15,20.0,648.0,907.34,709.05
2016,1,29,11,30,962.0,77.0,5.2,20.0,673.0,936.12,728.78
2016,1,29,11,45,964.0,79.0,5.3,20.5,690.0,957.79,742.43
2016,1,29,12,0,966.0,81.0,5.4,21.0,707.0,975.73,753.55
2016,1,29,12,15,968.0,81.5,5.45,21.0,715.5,988.09,762.03
2016,1,29,12,30,970.0,82.0,5.5,21.0,724.0,996.58,767.98
2016,1,29,12,45,969.0,82.5,5.55,21.0,723.5,998.37,769.44
2016,1,29,13,0,968.0,83.0,5.6,21.0,723.0,996.22,768.35
2016,1,29,13,15,965.5,82.5,5.6,21.0,714.5,987.59,762.55
2016,1,29,13,30,963.0,82.0,5.6,21.0,706.0,975.09,754.23
2016,1,29,13,45,957.5,81.5,5.65,21.0,688.5,956.14,741.8
2016,1,29,14,0,952.0,81.0,5.7,21.0,671.0,933.59,726.93
2016,1,29,14,15,943.5,79.5,5.6,20.5,646.0,903.85,707.46
2016,1,29,14,30,935.0,78.0,5.5,20.0,621.0,870.96,685.69
2016,1,29,14,45,924.5,76.0,5.45,20.0,588.0,832.92,659.03
2016,1,29,15,0,914.0,74.0,5.4,20.0,555.0,792.27,630.32
2016,1,29,15,15,897.5,72.0,5.15,19.5,515.5,744.89,596.66
2016,1,29,15,30,881.0,70.0,4.9,19.0,476.0,695.85,561.4
2016,1,29,15,45,857.0,67.0,4.65,19.0,430.5,643.71,520.98
2016,1,29,16,0,833.0,64.0,4.4,19.0,385.0,586.46,474.9
2016,1,29,16,15,798.0,60.0,4.05,18.0,335.5,521.93,423.54
2016,1,29,16,30,763.0,56.0,3.7,17.0,286.0,458.85,371.63
2016,1,29,16,45,709.5,51.0,3.4,16.0,234.0,388.16,311.8
2016,1,29,17,0,656.0,46.0,3.1,15.0,182.0,321.7,253.33
2016,1,29,17,15,564.0,38.0,3.0,14.0,132.0,243.75,184.8
2016,1,29,17,30,472.0,30.0,2.9,13.0,82.0,175.5,122.65
2016,1,29,17,45,236.0,15.0,2.85,12.5,41.0,76.09,21.11
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,216.5,16.5,4.0,7.0,39.5,72.27,15.4
2016,1,30,8,0,433.0,33.0,4.2,8.0,79.0,168.36,120.0
2016,1,30,8,15,531.5,41.5,4.15,8.5,129.5,236.55,183.59
2016,1,30,8,30,630.0,50.0,4.1,9.0,180.0,315.45,254.92
2016,1,30,8,45,692.0,55.0,4.1,10.0,233.0,382.15,314.9
2016,1,30,9,0,754.0,60.0,4.1,11.0,286.0,456.29,378.81
2016,1,30,9,15,791.0,64.0,4.15,12.0,336.5,520.22,432.27
2016,1,30,9,30,828.0,68.0,4.2,13.0,387.0,585.79,484.95
2016,1,30,9,45,855.0,71.0,4.3,14.0,433.5,645.0,530.93
2016,1,30,10,0,882.0,74.0,4.4,15.0,480.0,704.09,574.7
2016,1,30,10,15,899.5,76.0,4.5,16.0,520.5,749.46,605.53
2016,1,30,10,30,917.0,78.0,4.6,17.0,561.0,797.96,638.19
2016,1,30,10,45,929.0,80.0,4.7,18.0,595.0,840.2,665.67
2016,1,30,11,0,941.0,82.0,4.8,19.0,629.0,879.92,690.97
2016,1,30,11,15,949.0,83.0,4.85,19.5,654.5,912.28,711.78
2016,1,30,11,30,957.0,84.0,4.9,20.0,680.0,941.46,730.27
2016,1,30,11,45,961.5,85.0,5.0,20.5,697.5,964.15,744.56
2016,1,30,12,0,966.0,86.0,5.1,21.0,715.0,983.2,756.4
2016,1,30,12,15,968.0,86.5,5.1,21.0,723.5,995.62,764.49
2016,1,30,12,30,970.0,87.0,5.1,21.0,732.0,1004.16,770.07
2016,1,30,12,45,969.0,87.5,5.15,21.5,732.0,1005.99,770.05
2016,1,30,13,0,968.0,88.0,5.2,22.0,732.0,1003.88,767.52
2016,1,30,13,15,965.0,87.5,5.2,22.0,722.5,994.82,761.5
2016,1,30,13,30,962.0,87.0,5.2,22.0,713.0,981.9,753.0
2016,1,30,13,45,955.0,86.5,5.2,22.0,695.5,961.63,739.51
2016,1,30,14,0,948.0,86.0,5.2,22.0,678.0,937.82,723.66
2016,1,30,14,15,939.0,84.5,5.1,22.0,652.0,907.73,702.79
2016,1,30,14,30,930.0,83.0,5.0,22.0,626.0,874.52,679.76
2016,1,30,14,45,918.0,81.0,4.9,22.0,592.5,835.42,652.48
2016,1,30,15,0,906.0,79.0,4.8,22.0,559.0,793.8,623.31
2016,1,30,15,15,888.5,76.5,4.55,21.5,519.0,745.34,589.31
2016,1,30,15,30,871.0,74.0,4.3,21.0,479.0,700.05,557.42
2016,1,30,15,45,844.0,71.5,4.05,20.5,433.0,642.14,514.48
2016,1,30,16,0,817.0,69.0,3.8,20.0,387.0,584.11,469.57
2016,1,30,16,15,780.5,65.0,3.6,19.0,337.0,519.35,418.99
2016,1,30,16,30,744.0,61.0,3.4,18.0,287.0,456.18,367.74
2016,1,30,16,45,687.5,55.0,3.2,17.0,235.0,383.8,307.22
2016,1,30,17,0,631.0,49.0,3.0,16.0,183.0,316.0,248.32
2016,1,30,17,15,537.5,41.0,3.1,15.5,133.0,240.95,182.42
2016,1,30,17,30,444.0,33.0,3.2,15.0,83.0,173.92,121.96
2016,1,30,17,45,222.0,16.5,3.3,14.5,41.5,75.44,26.3
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.0,16.5,3.7,10.5,39.0,70.39,18.77
2016,1,31,8,0,414.0,33.0,3.9,11.0,78.0,163.09,115.38
2016,1,31,8,15,510.5,41.5,3.8,11.5,127.5,229.58,176.35
2016,1,31,8,30,607.0,50.0,3.7,12.0,177.0,306.61,245.07
2016,1,31,8,45,674.0,54.0,3.65,13.0,229.5,373.36,304.1
2016,1,31,9,0,741.0,58.0,3.6,14.0,282.0,447.98,367.42
2016,1,31,9,15,778.0,61.5,3.45,15.0,332.0,510.72,418.75
2016,1,31,9,30,815.0,65.0,3.3,16.0,382.0,575.15,469.14
2016,1,31,9,45,843.5,67.0,3.2,17.0,428.0,633.61,512.98
2016,1,31,10,0,872.0,69.0,3.1,18.0,474.0,687.44,550.82
2016,1,31,10,15,889.5,71.5,3.05,19.0,514.0,737.8,583.85
2016,1,31,10,30,907.0,74.0,3.0,20.0,554.0,786.64,614.91
2016,1,31,10,45,919.5,75.0,2.95,21.0,587.5,827.86,639.83
2016,1,31,11,0,932.0,76.0,2.9,22.0,621.0,866.62,662.56
2016,1,31,11,15,940.0,77.5,2.95,22.5,646.5,899.43,682.83
2016,1,31,11,30,948.0,79.0,3.0,23.0,672.0,929.08,700.88
2016,1,31,11,45,948.0,82.0,3.05,23.5,688.5,950.03,713.02
2016,1,31,12,0,948.0,85.0,3.1,24.0,705.0,967.23,722.77
2016,1,31,12,15,950.0,85.5,3.05,24.0,713.5,979.52,730.0
2016,1,31,12,30,952.0,86.0,3.0,24.0,722.0,988.0,734.85
2016,1,31,12,45,952.5,85.5,3.0,24.5,722.5,990.05,734.6
2016,1,31,13,0,953.0,85.0,3.0,25.0,723.0,988.21,732.0
2016,1,31,13,15,950.5,84.5,2.9,25.0,714.5,979.72,725.81
2016,1,31,13,30,948.0,84.0,2.8,25.0,706.0,967.42,717.31
2016,1,31,13,45,943.0,83.0,2.75,25.0,688.5,948.56,705.05
2016,1,31,14,0,938.0,82.0,2.7,25.0,671.0,926.12,690.57
2016,1,31,14,15,929.5,81.0,2.5,25.0,646.0,897.26,670.64
2016,1,31,14,30,921.0,80.0,2.3,25.0,621.0,865.28,648.69
2016,1,31,14,45,908.5,78.0,2.15,25.0,588.0,826.0,622.2
2016,1,31,15,0,896.0,76.0,2.0,25.0,555.0,784.28,593.98
2016,1,31,15,15,879.0,74.0,1.8,24.5,515.5,737.07,562.47
2016,1,31,15,30,862.0,72.0,1.6,24.0,476.0,693.04,532.82
2016,1,31,15,45,836.5,69.5,1.4,24.0,430.5,636.43,491.54
2016,1,31,16,0,811.0,67.0,1.2,24.0,385.0,579.6,448.41
2016,1,31,16,15,775.5,63.0,1.15,23.0,336.0,515.62,401.41
2016,1,31,16,30,740.0,59.0,1.1,22.0,287.0,453.16,353.51
2016,1,31,16,45,683.0,54.0,1.05,21.5,235.0,381.77,296.09
2016,1,31,17,0,626.0,49.0,1.0,21.0,183.0,315.01,240.19
2016,1,31,17,15,533.0,41.0,1.05,20.5,133.5,240.11,177.07
2016,1,31,17,30,440.0,33.0,1.1,20.0,84.0,173.31,119.11
2016,1,31,17,45,220.0,16.5,1.15,19.5,42.0,75.6,29.95
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
