Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,67.34,21.65
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,152.48,108.11
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,218.65,167.22
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,295.59,234.49
2016,2,1,8,45,278.0,59.0,2.1,14.0,118.0,199.85,162.11
2016,2,1,9,0,0.0,60.0,2.3,15.0,60.0,55.8,41.91
2016,2,1,9,15,0.0,91.5,2.6,15.5,91.5,86.84,68.08
2016,2,1,9,30,0.0,123.0,2.9,16.0,123.0,118.58,94.24
2016,2,1,9,45,0.5,138.0,3.25,16.5,138.0,133.59,106.2
2016,2,1,10,0,1.0,153.0,3.6,17.0,153.0,148.72,118.15
2016,2,1,10,15,21.0,187.0,3.9,17.5,198.0,198.24,158.49
2016,2,1,10,30,41.0,221.0,4.2,18.0,243.0,260.67,208.46
2016,2,1,10,45,207.5,234.0,4.5,19.0,355.0,420.23,337.65
2016,2,1,11,0,374.0,247.0,4.8,20.0,467.0,591.24,470.27
2016,2,1,11,15,644.5,170.0,5.05,20.0,568.0,764.5,605.61
2016,2,1,11,30,915.0,93.0,5.3,20.0,669.0,918.03,716.84
2016,2,1,11,45,916.0,95.5,5.55,20.5,685.5,938.69,730.06
2016,2,1,12,0,917.0,98.0,5.8,21.0,702.0,955.76,741.56
2016,2,1,12,15,920.0,98.5,5.95,21.0,711.0,968.7,751.13
2016,2,1,12,30,923.0,99.0,6.1,21.0,720.0,977.96,758.26
2016,2,1,12,45,921.5,100.0,6.35,21.5,719.5,979.87,759.42
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,978.01,758.03
2016,2,1,13,15,916.5,100.5,6.75,22.0,710.5,968.82,752.5
2016,2,1,13,30,913.0,100.0,6.9,22.0,702.0,955.97,744.48
2016,2,1,13,45,905.0,100.0,7.05,22.0,684.5,936.06,731.46
2016,2,1,14,0,897.0,100.0,7.2,22.0,667.0,920.12,721.38
2016,2,1,14,15,887.5,98.5,7.2,22.0,641.0,890.37,700.63
2016,2,1,14,30,878.0,97.0,7.2,22.0,615.0,857.66,677.74
2016,2,1,14,45,859.5,96.0,7.2,22.0,581.5,815.53,647.78
2016,2,1,15,0,841.0,95.0,7.2,22.0,548.0,771.42,616.16
2016,2,1,15,15,821.0,92.5,6.9,21.5,508.0,722.82,581.18
2016,2,1,15,30,801.0,90.0,6.6,21.0,468.0,672.99,544.81
2016,2,1,15,45,763.0,88.5,6.3,21.0,421.5,611.58,496.04
2016,2,1,16,0,725.0,87.0,6.0,21.0,375.0,553.91,449.29
2016,2,1,16,15,684.0,82.0,5.45,20.5,326.0,489.5,396.77
2016,2,1,16,30,643.0,77.0,4.9,20.0,277.0,427.38,344.83
2016,2,1,16,45,576.0,70.5,4.4,19.5,226.0,354.48,283.19
2016,2,1,17,0,509.0,64.0,3.9,19.0,175.0,287.48,225.23
2016,2,1,17,15,415.5,52.5,3.75,18.5,127.5,212.75,160.94
2016,2,1,17,30,322.0,41.0,3.6,18.0,80.0,148.2,104.7
2016,2,1,17,45,161.0,20.5,3.45,17.5,40.0,65.94,29.54
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,77.94,29.32
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,181.12,129.8
2016,2,2,8,15,575.5,41.0,3.75,10.0,140.5,248.83,192.25
2016,2,2,8,30,672.0,49.0,4.0,11.0,193.0,329.41,264.35
2016,2,2,8,45,727.0,54.0,4.3,12.0,246.5,397.8,325.68
2016,2,2,9,0,782.0,59.0,4.6,13.0,300.0,470.58,388.6
2016,2,2,9,15,817.5,63.0,4.95,13.5,351.5,535.39,444.03
2016,2,2,9,30,853.0,67.0,5.3,14.0,403.0,601.67,499.03
2016,2,2,9,45,876.0,70.5,5.7,14.5,450.0,660.32,546.71
2016,2,2,10,0,899.0,74.0,6.1,15.0,497.0,713.79,588.42
2016,2,2,10,15,916.5,76.0,6.05,15.0,538.0,764.85,626.01
2016,2,2,10,30,934.0,78.0,6.0,15.0,579.0,814.29,661.85
2016,2,2,10,45,944.0,80.5,5.95,15.5,613.0,856.37,690.41
2016,2,2,11,0,954.0,83.0,5.9,16.0,647.0,895.74,716.61
2016,2,2,11,15,962.5,84.5,5.85,16.0,673.5,929.72,739.99
2016,2,2,11,30,971.0,86.0,5.8,16.0,700.0,960.46,760.94
2016,2,2,11,45,974.0,87.5,5.8,16.5,717.5,982.86,774.66
2016,2,2,12,0,977.0,89.0,5.8,17.0,735.0,1001.5,785.77
2016,2,2,12,15,979.5,89.5,5.7,17.0,744.0,1014.67,793.9
2016,2,2,12,30,982.0,90.0,5.6,17.0,753.0,1023.9,799.37
2016,2,2,12,45,981.5,90.0,5.55,17.5,753.0,1025.76,798.6
2016,2,2,13,0,981.0,90.0,5.5,18.0,753.0,1023.59,795.2
2016,2,2,13,15,978.0,89.5,5.4,18.0,744.0,1014.53,788.33
2016,2,2,13,30,975.0,89.0,5.3,18.0,735.0,1001.53,778.89
2016,2,2,13,45,969.0,88.0,5.25,18.0,717.5,981.4,764.96
2016,2,2,14,0,963.0,87.0,5.2,18.0,700.0,957.61,748.59
2016,2,2,14,15,954.5,86.0,5.05,18.0,674.0,928.17,727.57
2016,2,2,14,30,946.0,85.0,4.9,18.0,648.0,895.5,704.34
2016,2,2,14,45,934.0,83.0,4.8,18.0,614.0,855.83,676.39
2016,2,2,15,0,922.0,81.0,4.7,18.0,580.0,813.57,646.47
2016,2,2,15,15,904.5,78.5,4.35,17.5,539.5,764.35,610.99
2016,2,2,15,30,887.0,76.0,4.0,17.0,499.0,718.26,578.1
2016,2,2,15,45,862.5,73.0,3.7,17.0,452.5,660.45,534.04
2016,2,2,16,0,838.0,70.0,3.4,17.0,406.0,602.26,487.74
2016,2,2,16,15,802.5,66.0,2.95,16.0,355.0,536.73,435.8
2016,2,2,16,30,767.0,62.0,2.5,15.0,304.0,472.65,383.2
2016,2,2,16,45,710.0,57.0,2.1,14.0,250.5,399.48,321.7
2016,2,2,17,0,653.0,52.0,1.7,13.0,197.0,330.86,261.88
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.0,253.6,194.67
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,184.38,132.89
2016,2,2,17,45,280.5,23.5,1.75,10.5,53.0,98.59,50.74
2016,2,2,18,0,97.0,11.0,1.8,10.0,13.0,26.81,0.0
2016,2,2,18,15,48.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.5,80.33,34.42
2016,2,3,8,0,504.0,32.0,5.2,3.0,91.0,184.69,135.66
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,254.66,202.31
2016,2,3,8,30,686.0,48.0,5.5,4.0,196.0,334.24,276.54
2016,2,3,8,45,746.0,52.0,5.65,4.5,251.0,404.59,342.15
2016,2,3,9,0,806.0,56.0,5.8,5.0,306.0,479.81,410.0
2016,2,3,9,15,839.5,59.5,5.7,5.5,357.5,544.19,466.35
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,606.05,518.67
2016,2,3,9,45,897.0,65.0,5.55,6.5,456.5,664.1,566.16
2016,2,3,10,0,921.0,67.0,5.5,7.0,504.0,721.71,610.29
2016,2,3,10,15,937.0,69.0,5.45,7.5,545.0,772.66,647.31
2016,2,3,10,30,953.0,71.0,5.4,8.0,586.0,821.8,682.28
2016,2,3,10,45,963.5,73.0,5.4,8.5,620.0,864.42,711.96
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,904.3,739.24
2016,2,3,11,15,981.5,76.0,5.35,9.5,680.0,937.43,760.9
2016,2,3,11,30,989.0,77.0,5.3,10.0,706.0,967.22,779.93
2016,2,3,11,45,990.0,79.0,5.3,10.5,723.5,988.82,793.26
2016,2,3,12,0,991.0,81.0,5.3,11.0,741.0,1006.53,803.84
2016,2,3,12,15,993.5,81.5,5.2,11.0,750.0,1019.89,812.13
2016,2,3,12,30,996.0,82.0,5.1,11.0,759.0,1029.26,817.66
2016,2,3,12,45,994.0,82.5,5.1,11.5,758.5,1030.38,816.73
2016,2,3,13,0,992.0,83.0,5.1,12.0,758.0,1027.41,813.12
2016,2,3,13,15,989.5,83.0,5.05,12.0,749.5,1019.35,807.2
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,1007.29,798.62
2016,2,3,13,45,981.5,82.5,4.95,12.0,723.5,988.03,785.05
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,965.04,768.95
2016,2,3,14,15,968.0,80.5,4.85,12.0,680.0,935.13,747.93
2016,2,3,14,30,960.0,79.0,4.8,12.0,654.0,901.93,724.54
2016,2,3,14,45,947.0,78.5,4.8,12.0,620.5,862.76,697.04
2016,2,3,15,0,934.0,78.0,4.8,12.0,587.0,821.02,667.46
2016,2,3,15,15,917.5,75.5,4.7,11.5,546.5,772.03,632.75
2016,2,3,15,30,901.0,73.0,4.6,11.0,506.0,721.3,596.23
2016,2,3,15,45,877.0,70.5,4.5,11.0,459.5,668.51,555.57
2016,2,3,16,0,853.0,68.0,4.4,11.0,413.0,610.49,508.43
2016,2,3,16,15,819.0,64.5,3.95,10.0,362.0,545.59,455.14
2016,2,3,16,30,785.0,61.0,3.5,9.0,311.0,481.93,401.52
2016,2,3,16,45,732.5,55.5,3.05,8.5,257.5,409.22,338.01
2016,2,3,17,0,680.0,50.0,2.6,8.0,204.0,340.62,276.04
2016,2,3,17,15,592.5,42.5,2.45,7.0,151.5,262.36,205.87
2016,2,3,17,30,505.0,35.0,2.3,6.0,99.0,195.64,144.23
2016,2,3,17,45,335.0,23.0,2.2,5.5,57.0,111.38,62.0
2016,2,3,18,0,165.0,11.0,2.1,5.0,15.0,38.43,0.0
2016,2,3,18,15,82.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.0,1.2,2.0,47.5,82.32,38.37
2016,2,4,8,0,527.0,32.0,1.3,3.0,95.0,191.31,140.02
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,261.17,205.2
2016,2,4,8,30,703.0,47.0,1.3,4.0,201.0,340.27,276.84
2016,2,4,8,45,754.0,52.0,1.35,5.0,255.5,408.68,337.72
2016,2,4,9,0,805.0,57.0,1.4,6.0,310.0,481.06,399.24
2016,2,4,9,15,839.0,61.0,1.45,6.5,361.5,546.38,453.36
2016,2,4,9,30,873.0,65.0,1.5,7.0,413.0,613.0,506.37
2016,2,4,9,45,895.5,67.5,1.6,8.0,460.5,667.04,547.45
2016,2,4,10,0,918.0,70.0,1.7,9.0,508.0,724.26,588.05
2016,2,4,10,15,934.5,72.0,1.8,9.5,549.5,775.55,623.53
2016,2,4,10,30,951.0,74.0,1.9,10.0,591.0,825.08,657.21
2016,2,4,10,45,962.5,75.5,2.0,10.5,625.5,867.93,685.69
2016,2,4,11,0,974.0,77.0,2.1,11.0,660.0,908.1,712.07
2016,2,4,11,15,982.0,78.5,2.1,11.0,686.5,942.33,734.37
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,973.23,754.34
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,993.92,766.53
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,1010.54,776.14
2016,2,4,12,15,984.5,90.0,2.15,12.0,755.5,1023.27,783.47
2016,2,4,12,30,987.0,90.0,2.1,12.0,765.0,1032.04,788.29
2016,2,4,12,45,990.5,89.0,2.1,12.5,766.0,1036.55,789.65
2016,2,4,13,0,994.0,88.0,2.1,13.0,767.0,1036.98,788.5
2016,2,4,13,15,991.5,87.5,2.0,13.0,758.5,1028.33,781.63
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,1015.68,772.33
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,997.01,759.89
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,974.54,745.07
2016,2,4,14,15,974.0,82.5,1.75,13.0,689.5,944.48,725.23
2016,2,4,14,30,966.0,81.0,1.7,13.0,663.0,911.09,703.2
2016,2,4,14,45,945.0,83.0,1.65,13.0,627.5,868.15,674.5
2016,2,4,15,0,924.0,85.0,1.6,13.0,592.0,823.12,644.21
2016,2,4,15,15,907.0,82.5,1.45,12.5,551.0,779.31,614.55
2016,2,4,15,30,890.0,80.0,1.3,12.0,510.0,728.1,579.14
2016,2,4,15,45,866.5,76.5,1.2,12.0,463.5,670.05,536.68
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,611.5,491.74
2016,2,4,16,15,808.0,69.0,1.0,11.5,365.5,545.77,440.78
2016,2,4,16,30,773.0,65.0,0.9,11.0,314.0,481.39,389.02
2016,2,4,16,45,720.0,59.5,0.85,10.5,260.0,408.88,329.18
2016,2,4,17,0,667.0,54.0,0.8,10.0,206.0,340.47,270.31
2016,2,4,17,15,579.0,45.5,0.9,9.0,153.5,263.72,204.04
2016,2,4,17,30,491.0,37.0,1.0,8.0,101.0,194.26,142.07
2016,2,4,17,45,325.0,24.5,1.15,7.0,58.5,111.54,64.57
2016,2,4,18,0,159.0,12.0,1.3,6.0,16.0,38.51,0.0
2016,2,4,18,15,79.5,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,78.41,39.29
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,178.36,131.73
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,245.95,194.52
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,323.4,264.94
2016,2,5,8,45,685.0,61.0,2.65,6.0,247.5,389.94,324.71
2016,2,5,9,0,735.0,68.0,2.7,7.0,300.0,458.59,383.98
2016,2,5,9,15,771.0,72.5,3.15,8.0,351.0,522.34,438.02
2016,2,5,9,30,807.0,77.0,3.6,9.0,402.0,587.7,491.56
2016,2,5,9,45,829.0,81.0,4.05,10.0,448.0,644.57,536.74
2016,2,5,10,0,851.0,85.0,4.5,11.0,494.0,700.97,580.71
2016,2,5,10,15,869.0,87.5,4.45,11.0,534.5,751.89,617.85
2016,2,5,10,30,887.0,90.0,4.4,11.0,575.0,801.33,653.29
2016,2,5,10,45,898.0,93.0,4.4,11.5,609.0,843.91,682.17
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,883.97,708.86
2016,2,5,11,15,751.0,149.0,4.35,12.5,613.5,836.75,671.03
2016,2,5,11,30,593.0,202.0,4.3,13.0,584.0,767.9,616.76
2016,2,5,11,45,763.0,152.0,4.25,13.5,657.0,883.24,700.83
2016,2,5,12,0,933.0,102.0,4.2,14.0,730.0,981.14,767.78
2016,2,5,12,15,714.0,180.5,4.15,14.0,664.5,889.83,701.12
2016,2,5,12,30,495.0,259.0,4.1,14.0,599.0,771.45,611.09
2016,2,5,12,45,532.5,245.5,4.05,14.0,611.5,793.06,628.58
2016,2,5,13,0,570.0,232.0,4.0,14.0,624.0,812.2,643.33
2016,2,5,13,15,750.5,167.5,3.95,14.0,677.5,910.58,716.16
2016,2,5,13,30,931.0,103.0,3.9,14.0,731.0,982.69,766.69
2016,2,5,13,45,925.0,102.5,3.9,14.0,713.5,963.73,753.34
2016,2,5,14,0,919.0,102.0,3.9,14.0,696.0,941.27,738.36
2016,2,5,14,15,910.5,100.5,3.85,14.0,671.0,912.14,718.4
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,886.59,701.09
2016,2,5,14,45,877.5,101.0,3.75,14.0,610.5,842.11,669.99
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,795.84,637.47
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,747.05,603.42
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,696.84,567.82
2016,2,5,15,45,789.0,93.0,3.3,13.0,448.5,638.82,522.98
2016,2,5,16,0,762.0,89.0,3.2,13.0,402.0,583.45,479.0
2016,2,5,16,15,724.0,84.0,2.75,12.0,352.0,518.5,426.94
2016,2,5,16,30,686.0,79.0,2.3,11.0,302.0,455.44,374.76
2016,2,5,16,45,628.5,72.0,1.9,10.0,249.5,383.51,313.9
2016,2,5,17,0,571.0,65.0,1.5,9.0,197.0,316.45,255.21
2016,2,5,17,15,482.0,54.5,1.5,8.0,146.5,240.12,188.59
2016,2,5,17,30,393.0,44.0,1.5,7.0,96.0,173.34,128.97
2016,2,5,17,45,196.5,30.0,1.5,6.5,56.0,87.99,53.67
2016,2,5,18,0,0.0,16.0,1.5,6.0,16.0,15.25,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,31.84,0.0
2016,2,6,7,45,305.0,23.5,5.65,4.5,54.5,101.57,54.54
2016,2,6,8,0,477.0,36.0,5.8,5.0,96.0,184.19,136.27
2016,2,6,8,15,567.5,44.0,6.2,5.5,148.5,252.49,200.54
2016,2,6,8,30,658.0,52.0,6.6,6.0,201.0,328.69,271.39
2016,2,6,8,45,713.0,57.5,7.0,7.0,255.0,397.35,334.69
2016,2,6,9,0,768.0,63.0,7.4,8.0,309.0,470.46,399.87
2016,2,6,9,15,803.5,67.5,7.5,8.5,360.5,535.61,456.94
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,602.28,513.51
2016,2,6,9,45,867.5,73.5,7.75,9.5,460.5,662.02,563.03
2016,2,6,10,0,896.0,75.0,7.9,10.0,509.0,717.06,606.44
2016,2,6,10,15,913.0,77.5,7.85,10.5,550.5,768.61,644.66
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,818.51,680.97
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,862.48,712.16
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,904.04,741.15
2016,2,6,11,15,968.5,82.0,7.6,12.0,689.0,937.89,765.22
2016,2,6,11,30,977.0,83.0,7.5,12.0,716.0,968.47,786.77
2016,2,6,11,45,981.0,84.5,7.45,12.0,734.0,992.12,803.31
2016,2,6,12,0,985.0,86.0,7.4,12.0,752.0,1011.99,817.14
2016,2,6,12,15,988.0,86.0,7.25,12.0,761.5,1025.3,825.7
2016,2,6,12,30,991.0,86.0,7.1,12.0,771.0,1034.63,831.44
2016,2,6,12,45,992.0,86.0,7.0,12.5,771.5,1038.03,831.65
2016,2,6,13,0,993.0,86.0,6.9,13.0,772.0,1037.35,829.06
2016,2,6,13,15,990.5,85.5,6.75,13.0,763.5,1028.72,822.14
2016,2,6,13,30,988.0,85.0,6.6,13.0,755.0,1016.08,812.48
2016,2,6,13,45,984.0,84.0,6.45,13.0,738.0,997.55,798.69
2016,2,6,14,0,980.0,83.0,6.3,13.0,721.0,975.22,782.27
2016,2,6,14,15,972.5,81.5,6.15,13.0,695.0,945.58,760.6
2016,2,6,14,30,965.0,80.0,6.0,13.0,669.0,912.59,736.53
2016,2,6,14,45,946.0,81.5,5.85,13.0,634.0,870.59,705.74
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,826.36,673.21
2016,2,6,15,15,911.0,80.5,5.45,12.5,558.5,777.82,637.98
2016,2,6,15,30,895.0,78.0,5.2,12.0,518.0,732.25,604.72
2016,2,6,15,45,873.5,74.5,5.0,12.0,471.5,675.17,560.4
2016,2,6,16,0,852.0,71.0,4.8,12.0,425.0,617.39,513.26
2016,2,6,16,15,819.0,67.5,4.2,11.0,373.5,552.74,459.9
2016,2,6,16,30,786.0,64.0,3.6,10.0,322.0,489.24,406.35
2016,2,6,16,45,739.0,58.0,3.05,9.5,268.5,418.05,344.37
2016,2,6,17,0,692.0,52.0,2.5,9.0,215.0,350.37,283.45
2016,2,6,17,15,609.5,44.5,2.25,8.0,161.5,272.64,214.03
2016,2,6,17,30,527.0,37.0,2.0,7.0,108.0,203.38,150.64
2016,2,6,17,45,374.0,25.5,1.8,6.0,64.0,125.7,77.94
2016,2,6,18,0,221.0,14.0,1.6,5.0,20.0,51.37,0.0
2016,2,6,18,15,110.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,99.0,12.0,3.0,2.0,14.0,27.36,0.0
2016,2,7,7,45,267.0,26.5,3.05,2.5,55.0,96.7,55.09
2016,2,7,8,0,435.0,41.0,3.1,3.0,96.0,177.66,132.92
2016,2,7,8,15,526.0,50.5,3.15,4.0,148.5,245.72,195.73
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,323.62,266.19
2016,2,7,8,45,683.0,64.5,3.3,6.0,255.5,393.96,329.13
2016,2,7,9,0,749.0,69.0,3.4,7.0,310.0,468.08,393.13
2016,2,7,9,15,784.5,73.5,3.55,7.5,361.5,532.49,447.87
2016,2,7,9,30,820.0,78.0,3.7,8.0,413.0,598.42,502.04
2016,2,7,9,45,848.5,80.0,3.9,9.0,461.0,658.08,548.83
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,717.74,593.47
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,769.12,630.58
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,813.23,661.79
2016,2,7,10,45,924.0,88.0,4.6,12.0,625.5,855.63,690.52
2016,2,7,11,0,937.0,89.0,4.8,13.0,660.0,895.56,717.13
2016,2,7,11,15,945.5,90.5,4.9,13.5,686.5,929.45,739.8
2016,2,7,11,30,954.0,92.0,5.0,14.0,713.0,960.15,760.14
2016,2,7,11,45,955.0,94.5,5.1,14.5,730.0,981.84,773.99
2016,2,7,12,0,956.0,97.0,5.2,15.0,747.0,999.76,785.28
2016,2,7,12,15,958.5,97.5,5.2,15.5,756.5,1012.91,792.53
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,1022.19,797.19
2016,2,7,12,45,964.0,96.5,5.2,16.5,767.0,1025.69,797.94
2016,2,7,13,0,967.0,95.0,5.2,17.0,768.0,1025.21,796.1
2016,2,7,13,15,964.0,94.5,5.1,17.0,759.0,1016.28,789.25
2016,2,7,13,30,961.0,94.0,5.0,17.0,750.0,1003.43,779.89
2016,2,7,13,45,958.5,92.0,4.95,17.5,733.0,985.48,766.01
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,963.77,749.7
2016,2,7,14,15,948.0,88.5,4.75,18.0,690.5,934.2,728.66
2016,2,7,14,30,940.0,87.0,4.6,18.0,665.0,901.37,705.42
2016,2,7,14,45,927.0,85.5,4.45,18.0,631.0,861.42,677.1
2016,2,7,15,0,914.0,84.0,4.3,18.0,597.0,818.93,646.92
2016,2,7,15,15,897.5,82.0,3.95,17.5,556.5,771.0,613.33
2016,2,7,15,30,881.0,80.0,3.6,17.0,516.0,726.14,581.64
2016,2,7,15,45,859.5,76.5,3.25,17.0,469.5,669.56,538.89
2016,2,7,16,0,838.0,73.0,2.9,17.0,423.0,612.32,493.55
2016,2,7,16,15,804.0,69.0,2.65,16.0,372.0,547.09,442.95
2016,2,7,16,30,770.0,65.0,2.4,15.0,321.0,483.15,391.52
2016,2,7,16,45,719.0,59.5,2.2,14.0,267.5,411.36,332.05
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,343.53,273.55
2016,2,7,17,15,584.5,46.5,2.0,12.0,161.0,268.61,208.15
2016,2,7,17,30,501.0,39.0,2.0,11.0,108.0,200.73,147.35
2016,2,7,17,45,345.0,26.5,2.0,10.5,64.5,120.32,75.12
2016,2,7,18,0,189.0,14.0,2.0,10.0,21.0,46.01,0.0
2016,2,7,18,15,94.5,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.44,0.0
2016,2,8,7,45,107.5,29.0,4.45,4.5,43.0,60.14,35.09
2016,2,8,8,0,215.0,46.0,4.6,5.0,74.0,120.67,90.98
2016,2,8,8,15,253.0,63.5,4.9,6.0,111.5,165.74,132.76
2016,2,8,8,30,291.0,81.0,5.2,7.0,149.0,215.09,177.77
2016,2,8,8,45,309.0,99.5,5.55,8.0,187.0,260.42,218.65
2016,2,8,9,0,327.0,118.0,5.9,9.0,225.0,299.59,253.21
2016,2,8,9,15,460.5,113.5,5.9,9.5,289.5,394.54,334.62
2016,2,8,9,30,594.0,109.0,5.9,10.0,354.0,498.59,421.98
2016,2,8,9,45,556.5,134.5,5.95,10.5,384.5,526.32,443.6
2016,2,8,10,0,519.0,160.0,6.0,11.0,415.0,553.63,464.06
2016,2,8,10,15,567.5,158.5,5.95,11.0,457.5,609.69,509.43
2016,2,8,10,30,616.0,157.0,5.9,11.0,500.0,672.76,559.35
2016,2,8,10,45,794.5,115.5,5.9,11.5,585.0,789.45,649.12
2016,2,8,11,0,973.0,74.0,5.9,12.0,670.0,909.71,737.33
2016,2,8,11,15,980.5,75.0,5.95,12.5,696.5,943.17,759.29
2016,2,8,11,30,988.0,76.0,6.0,13.0,723.0,973.26,779.14
2016,2,8,11,45,987.5,79.5,6.1,13.5,740.5,995.49,793.52
2016,2,8,12,0,987.0,83.0,6.2,14.0,758.0,1013.75,805.14
2016,2,8,12,15,990.0,83.5,6.2,14.0,768.0,1027.74,814.7
2016,2,8,12,30,993.0,84.0,6.2,14.0,778.0,1037.73,821.55
2016,2,8,12,45,995.5,83.0,6.25,14.0,779.0,1041.42,824.38
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,1041.0,824.45
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,1032.81,818.46
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,1020.57,809.76
2016,2,8,13,45,992.5,79.0,6.2,14.5,746.0,1003.03,796.17
2016,2,8,14,0,991.0,77.0,6.2,15.0,729.0,981.56,779.92
2016,2,8,14,15,983.5,76.0,6.15,15.0,703.5,952.2,759.23
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,919.43,736.1
2016,2,8,14,45,968.5,72.0,6.1,15.0,644.5,881.07,709.05
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,839.69,679.6
2016,2,8,15,15,946.5,67.5,5.95,14.5,570.5,792.06,645.78
2016,2,8,15,30,932.0,66.0,5.8,14.0,530.0,742.41,610.05
2016,2,8,15,45,913.5,62.5,5.7,14.0,483.5,686.02,567.62
2016,2,8,16,0,895.0,59.0,5.6,14.0,437.0,628.58,521.33
2016,2,8,16,15,865.0,56.0,5.1,13.0,385.5,564.48,468.96
2016,2,8,16,30,835.0,53.0,4.6,12.0,334.0,501.21,415.58
2016,2,8,16,45,791.0,49.0,4.1,11.5,280.0,433.96,356.46
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,366.89,296.03
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,289.85,226.88
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,220.59,163.02
2016,2,8,17,45,446.0,23.5,2.7,8.0,71.5,139.1,88.41
2016,2,8,18,0,297.0,14.0,2.4,7.0,25.0,64.93,0.0
2016,2,8,18,15,148.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.11,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,62.5,99.21,59.81
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,200.3,147.84
2016,2,9,8,15,631.0,39.5,3.7,6.5,159.0,268.57,211.75
2016,2,9,8,30,712.0,46.0,3.6,7.0,212.0,345.32,281.98
2016,2,9,8,45,760.0,50.0,3.5,8.0,266.0,412.2,341.99
2016,2,9,9,0,808.0,54.0,3.4,9.0,320.0,482.77,402.49
2016,2,9,9,15,839.5,57.0,3.6,10.0,371.5,542.86,452.83
2016,2,9,9,30,871.0,60.0,3.8,11.0,423.0,606.89,504.31
2016,2,9,9,45,891.5,63.0,4.05,12.5,469.5,664.38,547.99
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,721.14,587.92
2016,2,9,10,15,927.0,67.5,4.4,14.5,557.0,770.95,623.03
2016,2,9,10,30,942.0,69.0,4.5,15.0,598.0,818.91,656.31
2016,2,9,10,45,952.0,71.0,4.6,15.5,631.5,861.25,685.08
2016,2,9,11,0,962.0,73.0,4.7,16.0,665.0,900.82,711.63
2016,2,9,11,15,969.0,74.0,4.75,16.5,691.5,933.61,732.78
2016,2,9,11,30,976.0,75.0,4.8,17.0,718.0,963.06,751.5
2016,2,9,11,45,970.5,81.0,4.85,17.5,734.0,983.48,763.84
2016,2,9,12,0,965.0,87.0,4.9,18.0,750.0,999.8,773.43
2016,2,9,12,15,967.0,87.0,4.9,18.0,759.0,1012.07,781.43
2016,2,9,12,30,969.0,87.0,4.9,18.0,768.0,1020.4,786.86
2016,2,9,12,45,970.5,86.5,4.9,18.5,769.0,1023.69,787.44
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,1022.97,785.44
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,1014.46,779.36
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,1002.01,770.76
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,983.6,758.2
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,961.44,743.16
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,932.29,722.93
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,899.86,700.48
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.0,860.03,673.1
2016,2,9,15,0,916.0,79.0,4.4,19.0,599.0,817.71,643.83
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.0,769.94,610.3
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,720.42,575.28
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.0,669.3,537.38
2016,2,9,16,0,844.0,68.0,3.1,18.0,427.0,612.67,492.84
2016,2,9,16,15,812.5,64.5,2.7,17.0,376.5,549.01,443.13
2016,2,9,16,30,781.0,61.0,2.3,16.0,326.0,486.39,392.52
2016,2,9,16,45,735.5,55.5,1.9,15.0,273.0,416.42,334.32
2016,2,9,17,0,690.0,50.0,1.5,14.0,220.0,349.86,276.79
2016,2,9,17,15,612.0,43.5,1.5,13.0,167.0,274.55,211.64
2016,2,9,17,30,534.0,37.0,1.5,12.0,114.0,207.22,151.59
2016,2,9,17,45,390.0,26.0,1.5,11.5,69.5,130.66,83.56
2016,2,9,18,0,246.0,15.0,1.5,11.0,25.0,63.18,0.0
2016,2,9,18,15,123.0,7.5,1.45,11.0,12.5,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,45.45,0.0
2016,2,10,7,45,360.5,24.0,1.75,6.0,62.5,116.71,71.35
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,193.35,142.38
2016,2,10,8,15,599.5,42.5,2.1,7.5,159.0,261.48,205.09
2016,2,10,8,30,682.0,50.0,2.2,8.0,212.0,338.33,274.3
2016,2,10,8,45,731.5,55.0,2.3,9.0,265.5,405.59,333.74
2016,2,10,9,0,781.0,60.0,2.4,10.0,319.0,476.74,394.01
2016,2,10,9,15,814.0,63.5,2.65,11.0,370.5,540.36,446.46
2016,2,10,9,30,847.0,67.0,2.9,12.0,422.0,605.25,498.01
2016,2,10,9,45,869.0,70.0,3.2,13.0,469.0,658.99,539.6
2016,2,10,10,0,891.0,73.0,3.5,14.0,516.0,715.9,580.72
2016,2,10,10,15,907.0,75.0,3.45,14.5,557.0,766.29,615.13
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,814.95,647.61
2016,2,10,10,45,934.0,79.0,3.4,15.5,632.0,857.51,675.41
2016,2,10,11,0,945.0,81.0,3.4,16.0,666.0,897.44,701.0
2016,2,10,11,15,952.5,82.0,3.35,16.5,692.5,930.27,721.0
2016,2,10,11,30,960.0,83.0,3.3,17.0,719.0,959.83,738.59
2016,2,10,11,45,964.0,84.0,3.25,17.5,737.0,982.74,751.52
2016,2,10,12,0,968.0,85.0,3.2,18.0,755.0,1001.94,761.95
2016,2,10,12,15,970.5,85.5,3.2,18.5,764.5,1015.31,768.92
2016,2,10,12,30,973.0,86.0,3.2,19.0,774.0,1024.75,773.4
2016,2,10,12,45,972.0,86.5,3.2,19.5,774.0,1026.86,773.14
2016,2,10,13,0,971.0,87.0,3.2,20.0,774.0,1024.94,770.43
2016,2,10,13,15,969.0,86.5,3.15,20.0,765.5,1016.91,764.88
2016,2,10,13,30,967.0,86.0,3.1,20.0,757.0,1004.91,756.9
2016,2,10,13,45,961.5,86.0,3.1,20.5,740.0,986.4,743.7
2016,2,10,14,0,956.0,86.0,3.1,21.0,723.0,964.2,728.2
2016,2,10,14,15,948.5,84.5,3.1,21.0,697.5,934.96,709.41
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,902.42,688.39
2016,2,10,14,45,928.5,82.0,3.1,21.5,638.5,863.25,661.41
2016,2,10,15,0,916.0,81.0,3.1,22.0,605.0,821.51,632.58
2016,2,10,15,15,900.5,78.5,2.85,21.5,564.5,773.47,600.03
2016,2,10,15,30,885.0,76.0,2.6,21.0,524.0,723.62,565.84
2016,2,10,15,45,859.5,74.5,2.4,21.0,477.5,671.03,527.97
2016,2,10,16,0,834.0,73.0,2.2,21.0,431.0,613.37,483.89
2016,2,10,16,15,802.0,69.0,2.1,19.5,380.0,549.18,436.77
2016,2,10,16,30,770.0,65.0,2.0,18.0,329.0,486.1,388.37
2016,2,10,16,45,717.0,60.5,1.95,17.0,275.0,414.13,330.28
2016,2,10,17,0,664.0,56.0,1.9,16.0,221.0,346.3,273.14
2016,2,10,17,15,585.0,48.0,2.05,15.5,168.0,272.06,209.02
2016,2,10,17,30,506.0,40.0,2.2,15.0,115.0,204.49,149.14
2016,2,10,17,45,362.0,28.0,2.4,14.5,70.5,126.4,81.33
2016,2,10,18,0,218.0,16.0,2.6,14.0,26.0,59.72,0.0
2016,2,10,18,15,109.0,8.0,2.75,13.5,13.0,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.97,0.0
2016,2,11,7,45,270.5,29.0,4.15,11.0,67.0,102.02,63.37
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,201.52,146.66
2016,2,11,8,15,622.0,43.5,4.15,12.5,166.0,270.73,209.8
2016,2,11,8,30,703.0,51.0,4.0,13.0,220.0,348.44,279.16
2016,2,11,8,45,752.5,55.5,3.85,14.0,274.5,416.46,338.6
2016,2,11,9,0,802.0,60.0,3.7,15.0,329.0,488.31,398.61
2016,2,11,9,15,834.0,63.5,3.85,16.0,381.0,552.56,450.75
2016,2,11,9,30,866.0,67.0,4.0,17.0,433.0,617.92,501.74
2016,2,11,9,45,888.0,69.5,4.2,18.5,480.5,672.08,541.67
2016,2,11,10,0,910.0,72.0,4.4,20.0,528.0,729.33,580.75
2016,2,11,10,15,925.5,74.0,4.55,20.5,569.5,780.19,615.99
2016,2,11,10,30,941.0,76.0,4.7,21.0,611.0,829.24,649.49
2016,2,11,10,45,952.0,77.5,4.85,22.0,645.5,871.89,676.73
2016,2,11,11,0,963.0,79.0,5.0,23.0,680.0,911.85,701.75
2016,2,11,11,15,970.0,80.5,4.9,23.5,706.5,945.36,721.72
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,975.51,739.14
2016,2,11,11,45,974.0,86.0,4.7,24.5,749.0,995.88,749.73
2016,2,11,12,0,971.0,90.0,4.6,25.0,765.0,1012.23,757.64
2016,2,11,12,15,972.5,90.5,4.5,25.0,774.5,1024.72,764.71
2016,2,11,12,30,974.0,91.0,4.4,25.0,784.0,1033.24,769.45
2016,2,11,12,45,971.5,92.0,4.35,25.0,783.5,1034.51,769.83
2016,2,11,13,0,969.0,93.0,4.3,25.0,783.0,1031.74,767.73
2016,2,11,13,15,966.0,92.5,4.2,25.0,774.0,1022.77,761.37
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,1009.86,752.6
2016,2,11,13,45,955.0,92.5,4.05,25.5,746.5,989.65,737.95
2016,2,11,14,0,947.0,93.0,4.0,26.0,728.0,965.86,721.1
2016,2,11,14,15,938.5,91.5,3.85,25.5,702.0,935.9,702.43
2016,2,11,14,30,930.0,90.0,3.7,25.0,676.0,902.72,681.55
2016,2,11,14,45,917.0,88.5,3.6,25.0,642.0,862.82,654.94
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,820.42,626.49
2016,2,11,15,15,887.5,84.5,3.25,24.5,567.0,777.23,597.74
2016,2,11,15,30,871.0,82.0,3.0,24.0,526.0,726.64,563.37
2016,2,11,15,45,845.0,79.5,2.75,23.5,479.0,668.28,522.29
