Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,0,819.0,77.0,2.5,23.0,432.0,609.67,478.62
2016,2,11,16,15,786.0,73.0,2.35,22.0,381.0,545.49,430.72
2016,2,11,16,30,753.0,69.0,2.2,21.0,330.0,482.53,381.9
2016,2,11,16,45,701.5,64.0,2.1,20.0,276.5,411.41,324.96
2016,2,11,17,0,650.0,59.0,2.0,19.0,223.0,346.22,270.44
2016,2,11,17,15,571.5,50.5,2.1,18.0,170.0,270.49,206.3
2016,2,11,17,30,493.0,42.0,2.2,17.0,117.0,203.12,147.54
2016,2,11,17,45,352.0,30.0,2.3,16.5,72.0,126.28,81.68
2016,2,11,18,0,211.0,18.0,2.4,16.0,27.0,60.91,0.0
2016,2,11,18,15,105.5,9.0,2.45,15.5,13.5,21.06,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,180.0,15.0,2.5,10.0,21.0,43.66,0.0
2016,2,12,7,45,331.5,27.5,2.85,11.0,65.0,114.26,71.77
2016,2,12,8,0,483.0,40.0,3.2,12.0,109.0,191.57,140.2
2016,2,12,8,15,566.0,48.5,3.05,12.5,162.0,259.08,201.05
2016,2,12,8,30,649.0,57.0,2.9,13.0,215.0,335.59,268.57
2016,2,12,8,45,701.5,62.5,2.75,14.0,269.5,401.52,325.51
2016,2,12,9,0,754.0,68.0,2.6,15.0,324.0,473.53,384.81
2016,2,12,9,15,787.5,72.5,2.6,16.0,375.5,537.51,435.69
2016,2,12,9,30,821.0,77.0,2.6,17.0,427.0,602.86,485.5
2016,2,12,9,45,844.5,80.0,2.65,18.0,474.0,660.85,528.06
2016,2,12,10,0,868.0,83.0,2.7,19.0,521.0,718.45,567.87
2016,2,12,10,15,884.5,85.5,2.8,19.5,562.0,769.5,602.34
2016,2,12,10,30,901.0,88.0,2.9,20.0,603.0,813.28,631.15
2016,2,12,10,45,912.0,89.5,3.0,21.0,637.0,854.65,656.72
2016,2,12,11,0,923.0,91.0,3.1,22.0,671.0,893.45,680.15
2016,2,12,11,15,930.5,92.5,3.15,22.0,697.0,926.37,701.66
2016,2,12,11,30,938.0,94.0,3.2,22.0,723.0,956.1,721.02
2016,2,12,11,45,941.5,95.5,3.25,22.5,740.5,978.78,734.25
2016,2,12,12,0,945.0,97.0,3.3,23.0,758.0,997.8,745.13
2016,2,12,12,15,947.0,97.5,3.3,23.0,767.0,1010.49,752.98
2016,2,12,12,30,949.0,98.0,3.3,23.0,776.0,1019.32,758.45
2016,2,12,12,45,947.5,98.5,3.3,23.5,775.5,1020.89,757.83
2016,2,12,13,0,946.0,99.0,3.3,24.0,775.0,1018.52,754.84
2016,2,12,13,15,942.5,98.5,3.3,24.0,766.5,1009.2,748.92
2016,2,12,13,30,939.0,98.0,3.3,24.0,758.0,996.03,740.67
2016,2,12,13,45,932.0,98.0,3.3,24.0,740.0,976.46,728.3
2016,2,12,14,0,925.0,98.0,3.3,24.0,722.0,953.36,713.69
2016,2,12,14,15,916.5,96.5,3.3,23.5,696.0,923.84,696.16
2016,2,12,14,30,908.0,95.0,3.3,23.0,670.0,891.18,676.41
2016,2,12,14,45,884.0,97.0,3.3,23.0,634.0,853.05,651.45
2016,2,12,15,0,860.0,99.0,3.3,23.0,598.0,806.52,620.42
2016,2,12,15,15,842.5,96.5,3.2,22.5,557.5,758.35,588.57
2016,2,12,15,30,825.0,94.0,3.1,22.0,517.0,708.65,555.14
2016,2,12,15,45,798.5,90.5,3.05,22.0,471.0,650.59,513.03
2016,2,12,16,0,772.0,87.0,3.0,22.0,425.0,592.45,469.1
2016,2,12,16,15,737.5,82.5,2.75,21.0,374.5,530.97,422.4
2016,2,12,16,30,703.0,78.0,2.5,20.0,324.0,468.97,373.71
2016,2,12,16,45,650.0,71.5,2.25,19.0,271.0,397.98,316.29
2016,2,12,17,0,597.0,65.0,2.0,18.0,218.0,331.41,260.45
2016,2,12,17,15,517.5,56.0,2.05,17.0,166.0,257.58,197.85
2016,2,12,17,30,438.0,47.0,2.1,16.0,114.0,192.22,140.98
2016,2,12,17,45,305.5,33.0,2.15,15.5,70.5,118.42,78.03
2016,2,12,18,0,173.0,19.0,2.2,15.0,27.0,55.61,0.0
2016,2,12,18,15,86.5,9.5,2.25,14.5,13.5,19.31,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,86.0,15.0,2.3,8.0,19.0,32.9,0.0
2016,2,13,7,45,210.0,33.0,2.3,8.5,59.5,92.04,60.21
2016,2,13,8,0,334.0,51.0,2.3,9.0,100.0,159.88,119.83
2016,2,13,8,15,415.0,64.0,2.3,10.0,150.0,222.15,175.08
2016,2,13,8,30,496.0,77.0,2.3,11.0,200.0,295.59,239.04
2016,2,13,8,45,555.0,85.5,2.3,12.0,252.0,361.52,295.58
2016,2,13,9,0,614.0,94.0,2.3,13.0,304.0,432.71,354.41
2016,2,13,9,15,652.0,100.5,2.25,13.5,354.0,494.71,404.47
2016,2,13,9,30,690.0,107.0,2.2,14.0,404.0,558.86,454.39
2016,2,13,9,45,719.0,111.5,2.2,14.5,450.5,616.57,497.94
2016,2,13,10,0,748.0,116.0,2.2,15.0,497.0,674.74,540.49
2016,2,13,10,15,767.5,120.0,2.35,16.0,537.0,725.31,575.6
2016,2,13,10,30,787.0,124.0,2.5,17.0,577.0,774.83,608.39
2016,2,13,10,45,803.5,126.0,2.65,18.0,611.5,814.32,633.52
2016,2,13,11,0,820.0,128.0,2.8,19.0,646.0,855.74,659.75
2016,2,13,11,15,830.0,130.0,2.95,19.5,672.0,889.26,681.45
2016,2,13,11,30,840.0,132.0,3.1,20.0,698.0,919.98,701.21
2016,2,13,11,45,873.5,120.0,3.3,20.5,722.5,953.68,723.33
2016,2,13,12,0,907.0,108.0,3.5,21.0,747.0,976.51,737.99
2016,2,13,12,15,910.0,108.5,3.6,21.0,756.5,989.75,747.04
2016,2,13,12,30,913.0,109.0,3.7,21.0,766.0,999.28,753.8
2016,2,13,12,45,915.0,108.5,3.8,21.5,767.0,1002.96,755.33
2016,2,13,13,0,917.0,108.0,3.9,22.0,768.0,1002.82,754.48
2016,2,13,13,15,915.0,107.5,4.0,22.0,759.5,995.06,750.11
2016,2,13,13,30,913.0,107.0,4.1,22.0,751.0,983.55,743.36
2016,2,13,13,45,910.0,105.0,4.25,22.0,734.5,965.72,732.69
2016,2,13,14,0,907.0,103.0,4.4,22.0,718.0,944.31,719.61
2016,2,13,14,15,898.5,101.5,4.45,22.0,693.0,915.14,700.65
2016,2,13,14,30,890.0,100.0,4.5,22.0,668.0,882.9,679.68
2016,2,13,14,45,873.5,100.0,4.55,22.0,634.0,849.17,657.56
2016,2,13,15,0,857.0,100.0,4.6,22.0,600.0,806.53,628.86
2016,2,13,15,15,839.5,97.0,4.5,21.5,560.0,757.83,595.81
2016,2,13,15,30,822.0,94.0,4.4,21.0,520.0,707.62,561.23
2016,2,13,15,45,800.5,90.0,4.35,21.0,474.5,652.41,520.49
2016,2,13,16,0,779.0,86.0,4.3,21.0,429.0,596.68,477.61
2016,2,13,16,15,745.5,81.5,3.85,20.0,378.5,535.23,429.98
2016,2,13,16,30,712.0,77.0,3.4,19.0,328.0,473.26,380.44
2016,2,13,16,45,663.5,70.5,3.0,18.5,275.5,403.82,322.83
2016,2,13,17,0,615.0,64.0,2.6,18.0,223.0,338.29,266.7
2016,2,13,17,15,537.5,55.0,2.5,17.0,171.0,264.05,203.26
2016,2,13,17,30,460.0,46.0,2.4,16.0,119.0,198.07,145.5
2016,2,13,17,45,328.5,33.0,2.3,15.5,74.5,124.02,82.23
2016,2,13,18,0,197.0,20.0,2.2,15.0,30.0,61.26,5.1
2016,2,13,18,15,98.5,10.0,2.3,14.5,15.0,21.24,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,11.5,4.2,11.5,11.5,10.96,0.0
2016,2,14,7,30,0.0,23.0,4.5,12.0,23.0,22.68,0.0
2016,2,14,7,45,201.5,35.5,4.8,12.5,65.5,92.92,61.0
2016,2,14,8,0,403.0,48.0,5.1,13.0,108.0,177.48,131.28
2016,2,14,8,15,486.0,57.5,5.5,13.5,159.0,241.94,189.17
2016,2,14,8,30,569.0,67.0,5.9,14.0,210.0,315.38,254.51
2016,2,14,8,45,284.5,61.0,6.35,15.0,132.5,206.3,168.95
2016,2,14,9,0,0.0,55.0,6.8,16.0,55.0,51.12,37.8
2016,2,14,9,15,0.0,63.5,6.85,16.5,63.5,59.06,44.35
2016,2,14,9,30,0.0,72.0,6.9,17.0,72.0,67.0,50.79
2016,2,14,9,45,0.0,91.0,7.0,18.0,91.0,85.05,65.42
2016,2,14,10,0,0.0,110.0,7.1,19.0,110.0,103.47,80.13
2016,2,14,10,15,0.0,119.0,7.0,19.0,119.0,112.14,86.99
2016,2,14,10,30,0.0,128.0,6.9,19.0,128.0,120.84,93.87
2016,2,14,10,45,0.0,146.0,6.8,19.5,146.0,138.5,107.78
2016,2,14,11,0,0.0,164.0,6.7,20.0,164.0,156.26,121.64
2016,2,14,11,15,1.0,169.5,6.5,20.0,170.5,162.48,126.44
2016,2,14,11,30,2.0,175.0,6.3,20.0,177.0,168.77,131.31
2016,2,14,11,45,52.5,258.5,6.1,20.5,296.5,312.58,246.37
2016,2,14,12,0,103.0,342.0,5.9,21.0,416.0,453.73,355.38
2016,2,14,12,15,148.5,350.5,5.7,21.0,458.0,521.24,407.08
2016,2,14,12,30,194.0,359.0,5.5,21.0,500.0,575.23,448.2
2016,2,14,12,45,311.0,333.0,5.3,21.5,558.5,672.2,521.91
2016,2,14,13,0,428.0,307.0,5.1,22.0,617.0,766.18,591.15
2016,2,14,13,15,393.0,314.0,5.0,22.0,596.0,726.0,560.68
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,696.97,538.61
2016,2,14,13,45,419.5,291.5,4.85,22.5,583.0,715.25,553.16
2016,2,14,14,0,481.0,262.0,4.8,23.0,591.0,742.9,573.79
2016,2,14,14,15,519.5,237.5,4.7,22.5,581.0,738.77,573.14
2016,2,14,14,30,558.0,213.0,4.6,22.0,571.0,730.51,569.64
2016,2,14,14,45,512.0,217.5,4.6,22.0,533.5,679.76,532.19
2016,2,14,15,0,466.0,222.0,4.6,22.0,496.0,629.79,495.07
2016,2,14,15,15,471.5,203.5,4.45,22.0,465.0,595.54,470.17
2016,2,14,15,30,477.0,185.0,4.3,22.0,434.0,559.28,443.37
2016,2,14,15,45,487.5,164.5,4.2,22.0,399.5,522.25,415.84
2016,2,14,16,0,498.0,144.0,4.1,22.0,365.0,482.83,385.8
2016,2,14,16,15,460.5,135.5,3.55,21.0,321.5,426.41,341.87
2016,2,14,16,30,423.0,127.0,3.0,20.0,278.0,372.62,298.96
2016,2,14,16,45,391.5,110.5,2.55,19.5,233.0,316.07,252.49
2016,2,14,17,0,360.0,94.0,2.1,19.0,188.0,262.29,207.08
2016,2,14,17,15,307.5,76.5,2.0,18.0,144.0,202.97,157.03
2016,2,14,17,30,255.0,59.0,1.9,17.0,100.0,149.51,111.03
2016,2,14,17,45,165.5,40.0,1.85,16.5,62.5,91.8,62.3
2016,2,14,18,0,76.0,21.0,1.8,16.0,25.0,37.94,5.5
2016,2,14,18,15,38.0,10.5,1.85,15.5,12.5,14.53,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,12.5,4.0,9.5,12.5,11.91,0.0
2016,2,15,7,30,0.0,25.0,4.1,10.0,25.0,24.84,0.0
2016,2,15,7,45,215.0,35.5,4.2,10.5,68.5,95.84,63.98
2016,2,15,8,0,430.0,46.0,4.3,11.0,112.0,183.65,136.8
2016,2,15,8,15,512.5,56.0,4.55,12.0,164.5,250.05,196.35
2016,2,15,8,30,595.0,66.0,4.8,13.0,217.0,325.44,262.93
2016,2,15,8,45,653.0,71.5,5.05,14.0,271.5,393.07,322.07
2016,2,15,9,0,711.0,77.0,5.3,15.0,326.0,465.72,383.53
2016,2,15,9,15,746.5,82.0,5.35,15.5,377.5,529.54,436.48
2016,2,15,9,30,782.0,87.0,5.4,16.0,429.0,593.13,487.65
2016,2,15,9,45,811.5,89.0,5.5,16.5,477.5,652.57,534.28
2016,2,15,10,0,841.0,91.0,5.6,17.0,526.0,712.19,579.09
2016,2,15,10,15,858.0,94.0,5.6,17.5,567.0,763.37,615.03
2016,2,15,10,30,875.0,97.0,5.6,18.0,608.0,812.99,649.26
2016,2,15,10,45,889.5,98.0,5.6,18.5,642.5,856.42,678.41
2016,2,15,11,0,904.0,99.0,5.6,19.0,677.0,890.92,700.77
2016,2,15,11,15,912.0,100.5,5.6,19.5,703.5,923.9,721.89
2016,2,15,11,30,920.0,102.0,5.6,20.0,730.0,953.76,740.65
2016,2,15,11,45,922.5,104.0,5.7,20.5,747.5,975.8,754.49
2016,2,15,12,0,925.0,106.0,5.8,21.0,765.0,994.21,765.86
2016,2,15,12,15,927.5,106.5,5.7,21.0,774.0,1007.19,773.74
2016,2,15,12,30,930.0,107.0,5.6,21.0,783.0,1016.37,779.1
2016,2,15,12,45,935.5,104.5,5.6,21.0,785.0,1021.17,782.28
2016,2,15,13,0,941.0,102.0,5.6,21.0,787.0,1022.06,782.94
2016,2,15,13,15,939.5,101.5,5.45,21.0,779.0,1014.6,776.89
2016,2,15,13,30,938.0,101.0,5.3,21.0,771.0,1003.26,768.35
2016,2,15,13,45,941.0,96.5,5.15,21.5,755.5,987.71,755.56
2016,2,15,14,0,944.0,92.0,5.0,22.0,740.0,968.23,740.26
2016,2,15,14,15,937.5,91.0,4.85,21.5,715.0,940.48,722.28
2016,2,15,14,30,931.0,90.0,4.7,21.0,690.0,909.41,702.01
2016,2,15,14,45,923.5,87.0,4.6,21.0,658.0,872.06,676.28
2016,2,15,15,0,916.0,84.0,4.5,21.0,626.0,831.82,648.45
2016,2,15,15,15,902.0,82.0,4.25,20.5,585.5,785.11,616.37
2016,2,15,15,30,888.0,80.0,4.0,20.0,545.0,736.46,582.82
2016,2,15,15,45,874.5,75.0,3.8,20.0,500.0,687.28,547.52
2016,2,15,16,0,861.0,70.0,3.6,20.0,455.0,631.98,504.9
2016,2,15,16,15,831.5,66.5,3.05,19.0,403.5,568.02,455.22
2016,2,15,16,30,802.0,63.0,2.5,18.0,352.0,504.87,404.5
2016,2,15,16,45,763.5,57.5,2.0,17.5,298.5,436.4,347.35
2016,2,15,17,0,725.0,52.0,1.5,17.0,245.0,370.55,290.43
2016,2,15,17,15,654.0,46.0,1.45,16.0,190.0,295.45,226.36
2016,2,15,17,30,583.0,40.0,1.4,15.0,135.0,227.54,166.48
2016,2,15,17,45,454.5,30.0,1.35,14.0,87.0,149.58,99.49
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,84.02,23.09
2016,2,15,18,15,163.0,10.0,1.3,12.5,19.5,28.97,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.82,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,29.39,0.0
2016,2,16,7,45,240.0,36.5,3.85,12.0,74.0,102.59,68.69
2016,2,16,8,0,480.0,44.0,4.1,13.0,119.0,196.43,145.16
2016,2,16,8,15,558.5,52.5,4.2,14.0,172.0,262.84,204.61
2016,2,16,8,30,637.0,61.0,4.3,15.0,225.0,337.73,270.29
2016,2,16,8,45,685.5,66.5,4.4,16.0,278.5,403.29,327.06
2016,2,16,9,0,734.0,72.0,4.5,17.0,332.0,471.27,383.8
2016,2,16,9,15,767.0,76.5,4.7,17.5,383.0,534.35,435.73
2016,2,16,9,30,800.0,81.0,4.9,18.0,434.0,598.79,487.17
2016,2,16,9,45,823.0,84.0,5.15,19.0,481.0,655.84,530.71
2016,2,16,10,0,846.0,87.0,5.4,20.0,528.0,712.49,571.75
2016,2,16,10,15,862.0,90.0,5.25,20.5,568.5,763.14,606.1
2016,2,16,10,30,878.0,93.0,5.1,21.0,609.0,812.17,638.49
2016,2,16,10,45,888.0,95.5,5.0,21.5,642.5,847.61,660.7
2016,2,16,11,0,898.0,98.0,4.9,22.0,676.0,886.16,684.85
2016,2,16,11,15,905.5,99.5,4.65,22.5,702.0,918.57,703.23
2016,2,16,11,30,913.0,101.0,4.4,23.0,728.0,947.85,719.22
2016,2,16,11,45,906.5,107.5,4.2,23.5,743.0,966.54,728.57
2016,2,16,12,0,900.0,114.0,4.0,24.0,758.0,981.31,735.25
2016,2,16,12,15,902.5,114.5,3.75,24.0,767.5,994.02,741.66
2016,2,16,12,30,905.0,115.0,3.5,24.0,777.0,1003.03,745.57
2016,2,16,12,45,903.5,115.5,3.3,24.5,776.5,1004.45,743.38
2016,2,16,13,0,902.0,116.0,3.1,25.0,776.0,1002.08,738.82
2016,2,16,13,15,899.5,115.5,2.95,25.0,767.5,993.87,732.43
2016,2,16,13,30,897.0,115.0,2.8,25.0,759.0,981.96,723.78
2016,2,16,13,45,892.0,113.5,2.65,25.0,742.0,962.98,710.62
2016,2,16,14,0,887.0,112.0,2.5,25.0,725.0,948.18,700.4
2016,2,16,14,15,879.0,110.5,2.6,25.0,699.5,919.39,683.17
2016,2,16,14,30,871.0,109.0,2.7,25.0,674.0,887.51,663.84
2016,2,16,14,45,860.5,106.0,2.8,25.0,641.5,848.95,639.77
2016,2,16,15,0,850.0,103.0,2.9,25.0,609.0,807.88,613.67
2016,2,16,15,15,798.5,104.5,2.95,24.5,555.0,738.34,567.92
2016,2,16,15,30,747.0,106.0,3.0,24.0,501.0,672.59,523.82
2016,2,16,15,45,761.0,97.5,3.1,23.5,469.5,639.06,501.24
2016,2,16,16,0,775.0,89.0,3.2,23.0,438.0,600.05,473.43
2016,2,16,16,15,742.5,84.0,3.0,22.0,388.0,538.5,427.06
2016,2,16,16,30,710.0,79.0,2.8,21.0,338.0,476.34,378.71
2016,2,16,16,45,668.5,72.0,2.65,20.0,285.5,409.43,324.96
2016,2,16,17,0,627.0,65.0,2.5,19.0,233.0,345.71,271.66
2016,2,16,17,15,552.0,56.5,2.6,18.0,180.5,271.85,209.08
2016,2,16,17,30,477.0,48.0,2.7,17.0,128.0,205.95,151.65
2016,2,16,17,45,356.5,35.0,2.85,16.5,82.5,133.04,89.47
2016,2,16,18,0,236.0,22.0,3.0,16.0,37.0,71.47,23.83
2016,2,16,18,15,118.0,11.0,3.1,15.5,18.5,24.57,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.0,9.5,1.7,7.0,16.5,22.74,0.0
2016,2,17,7,30,252.0,19.0,1.9,8.0,33.0,67.03,6.8
2016,2,17,7,45,381.5,31.0,2.15,9.0,79.0,130.19,87.31
2016,2,17,8,0,511.0,43.0,2.4,10.0,125.0,204.81,152.74
2016,2,17,8,15,587.0,51.0,2.6,11.0,178.5,271.74,213.15
2016,2,17,8,30,663.0,59.0,2.8,12.0,232.0,346.82,279.33
2016,2,17,8,45,708.0,65.0,3.05,13.0,286.0,411.43,335.6
2016,2,17,9,0,753.0,71.0,3.3,14.0,340.0,481.04,393.82
2016,2,17,9,15,785.0,75.0,3.35,14.5,391.5,544.06,445.19
2016,2,17,9,30,817.0,79.0,3.4,15.0,443.0,608.28,495.71
2016,2,17,9,45,838.0,82.5,3.5,16.0,490.0,665.4,538.34
2016,2,17,10,0,859.0,86.0,3.6,17.0,537.0,721.92,577.93
2016,2,17,10,15,875.5,88.5,3.5,17.0,578.0,772.95,613.25
2016,2,17,10,30,892.0,91.0,3.4,17.0,619.0,816.72,642.72
2016,2,17,10,45,901.5,93.5,3.3,17.5,653.0,857.95,668.74
2016,2,17,11,0,911.0,96.0,3.2,18.0,687.0,896.52,692.44
2016,2,17,11,15,919.0,97.5,3.15,18.5,713.5,929.75,712.45
2016,2,17,11,30,927.0,99.0,3.1,19.0,740.0,959.82,730.12
2016,2,17,11,45,930.0,101.0,3.05,19.5,757.5,982.49,742.67
2016,2,17,12,0,933.0,103.0,3.0,20.0,775.0,1001.49,752.8
2016,2,17,12,15,935.5,103.5,3.0,20.0,784.0,1014.57,760.92
2016,2,17,12,30,938.0,104.0,3.0,20.0,793.0,1023.8,766.68
2016,2,17,12,45,937.0,104.5,3.05,20.5,793.5,1025.76,766.77
2016,2,17,13,0,936.0,105.0,3.1,21.0,794.0,1023.8,764.48
2016,2,17,13,15,933.5,104.5,3.1,21.0,785.0,1015.37,759.12
2016,2,17,13,30,931.0,104.0,3.1,21.0,776.0,1003.09,751.41
2016,2,17,13,45,924.5,103.5,3.1,21.5,758.5,983.32,737.42
2016,2,17,14,0,918.0,103.0,3.1,22.0,741.0,960.0,721.24
2016,2,17,14,15,910.0,101.5,3.1,22.0,715.5,930.82,702.57
2016,2,17,14,30,902.0,100.0,3.1,22.0,690.0,898.48,681.76
2016,2,17,14,45,890.0,98.5,3.1,22.0,656.0,866.1,660.88
2016,2,17,15,0,878.0,97.0,3.1,22.0,622.0,824.53,633.44
2016,2,17,15,15,861.5,94.5,3.05,21.5,582.0,776.09,601.81
2016,2,17,15,30,845.0,92.0,3.0,21.0,542.0,726.0,568.52
2016,2,17,15,45,822.5,88.5,2.95,21.0,495.5,669.37,528.15
2016,2,17,16,0,800.0,85.0,2.9,21.0,449.0,612.24,485.17
2016,2,17,16,15,768.5,80.5,2.55,20.0,398.0,548.64,436.76
2016,2,17,16,30,737.0,76.0,2.2,19.0,347.0,486.16,387.61
2016,2,17,16,45,690.0,70.0,1.9,18.5,293.5,417.89,331.72
2016,2,17,17,0,643.0,64.0,1.6,18.0,240.0,351.7,275.79
2016,2,17,17,15,570.5,56.0,1.65,17.0,186.5,278.27,213.9
2016,2,17,17,30,498.0,48.0,1.7,16.0,133.0,212.48,156.65
2016,2,17,17,45,374.0,35.5,1.75,15.0,86.0,137.84,93.4
2016,2,17,18,0,250.0,23.0,1.8,14.0,39.0,75.39,29.41
2016,2,17,18,15,125.0,11.5,1.85,13.5,19.5,25.91,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.5,3.9,12.5,15.5,18.3,0.0
2016,2,18,7,30,117.0,25.0,4.1,13.0,31.0,50.53,10.2
2016,2,18,7,45,254.5,41.5,4.35,13.5,76.5,111.53,75.93
2016,2,18,8,0,392.0,58.0,4.6,14.0,122.0,185.15,138.33
2016,2,18,8,15,473.0,69.0,4.8,14.5,175.0,250.92,196.63
2016,2,18,8,30,554.0,80.0,5.0,15.0,228.0,325.17,261.67
2016,2,18,8,45,294.0,110.5,5.25,16.0,191.0,260.02,212.17
2016,2,18,9,0,34.0,141.0,5.5,17.0,154.0,160.84,129.46
2016,2,18,9,15,412.5,115.5,5.5,17.5,300.0,373.49,307.41
2016,2,18,9,30,791.0,90.0,5.5,18.0,446.0,605.38,494.17
2016,2,18,9,45,828.0,89.0,5.55,18.5,495.5,667.25,541.46
2016,2,18,10,0,865.0,88.0,5.6,19.0,545.0,729.81,587.43
2016,2,18,10,15,881.0,90.5,5.6,19.5,586.0,780.79,622.68
2016,2,18,10,30,897.0,93.0,5.6,20.0,627.0,824.41,651.99
2016,2,18,10,45,911.5,93.0,5.7,20.5,662.0,867.15,680.82
2016,2,18,11,0,926.0,93.0,5.8,21.0,697.0,907.51,707.69
2016,2,18,11,15,933.5,94.5,5.85,21.0,723.5,940.73,730.43
2016,2,18,11,30,941.0,96.0,5.9,21.0,750.0,970.71,750.91
2016,2,18,11,45,946.0,96.5,5.95,21.5,768.0,993.8,765.07
2016,2,18,12,0,951.0,97.0,6.0,22.0,786.0,1013.23,776.75
2016,2,18,12,15,953.0,97.5,6.05,22.0,795.0,1026.02,785.44
2016,2,18,12,30,955.0,98.0,6.1,22.0,804.0,1034.88,791.6
2016,2,18,12,45,954.5,98.0,6.15,22.5,804.0,1036.78,791.53
2016,2,18,13,0,954.0,98.0,6.2,23.0,804.0,1034.68,788.87
2016,2,18,13,15,951.5,97.5,6.2,23.0,795.0,1026.11,783.16
2016,2,18,13,30,949.0,97.0,6.2,23.0,786.0,1013.61,774.91
2016,2,18,13,45,943.5,96.5,6.2,23.5,768.0,994.47,760.64
2016,2,18,14,0,938.0,96.0,6.2,24.0,750.0,971.67,743.99
2016,2,18,14,15,930.0,94.5,6.15,24.0,724.0,941.99,723.82
2016,2,18,14,30,922.0,93.0,6.1,24.0,698.0,909.07,701.4
2016,2,18,14,45,903.0,94.0,6.05,24.0,663.0,866.77,672.23
2016,2,18,15,0,884.0,95.0,6.0,24.0,628.0,828.13,645.61
2016,2,18,15,15,868.0,92.5,5.85,23.5,587.0,779.79,612.53
2016,2,18,15,30,852.0,90.0,5.7,23.0,546.0,729.74,577.83
2016,2,18,15,45,826.0,87.5,5.55,23.0,499.0,671.47,534.88
2016,2,18,16,0,800.0,85.0,5.4,23.0,452.0,613.01,489.5
2016,2,18,16,15,768.0,81.0,5.0,22.5,401.0,549.57,439.52
2016,2,18,16,30,736.0,77.0,4.6,22.0,350.0,488.95,390.4
2016,2,18,16,45,685.5,71.5,4.2,21.5,295.5,417.85,331.83
2016,2,18,17,0,635.0,66.0,3.8,21.0,241.0,350.87,275.13
2016,2,18,17,15,561.5,57.5,3.65,20.0,187.5,276.87,212.3
2016,2,18,17,30,488.0,49.0,3.5,19.0,134.0,210.66,154.66
2016,2,18,17,45,362.5,36.5,3.4,18.5,87.0,136.13,91.73
2016,2,18,18,0,237.0,24.0,3.3,18.0,40.0,74.43,31.67
2016,2,18,18,15,118.5,12.0,3.5,17.5,20.0,25.61,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,67.5,12.0,4.4,15.5,16.0,18.84,0.0
2016,2,19,7,30,135.0,24.0,4.6,16.0,32.0,52.84,15.22
2016,2,19,7,45,267.0,39.5,4.8,16.5,77.0,112.16,75.57
2016,2,19,8,0,399.0,55.0,5.0,17.0,122.0,185.16,136.94
2016,2,19,8,15,476.5,65.5,5.1,17.5,174.0,249.29,193.39
2016,2,19,8,30,554.0,76.0,5.2,18.0,226.0,321.81,256.35
2016,2,19,8,45,277.0,82.5,5.3,18.5,157.5,228.41,184.64
2016,2,19,9,0,0.0,89.0,5.4,19.0,89.0,83.79,64.5
2016,2,19,9,15,0.0,113.0,5.35,19.5,113.0,107.28,83.68
2016,2,19,9,30,0.0,137.0,5.3,20.0,137.0,130.92,102.59
2016,2,19,9,45,0.5,151.5,5.25,20.5,151.5,145.35,113.76
2016,2,19,10,0,1.0,166.0,5.2,21.0,166.0,159.89,124.91
2016,2,19,10,15,411.5,139.5,5.1,21.5,386.5,477.99,385.4
2016,2,19,10,30,822.0,113.0,5.0,22.0,607.0,794.37,623.53
2016,2,19,10,45,831.5,116.5,4.95,22.5,639.5,834.95,648.26
2016,2,19,11,0,841.0,120.0,4.9,23.0,672.0,873.07,672.38
2016,2,19,11,15,849.0,122.0,4.8,23.0,697.5,905.51,693.27
2016,2,19,11,30,857.0,124.0,4.7,23.0,723.0,934.98,711.96
2016,2,19,11,45,859.0,126.5,4.6,23.5,740.0,956.3,723.5
2016,2,19,12,0,861.0,129.0,4.5,24.0,757.0,974.13,732.65
2016,2,19,12,15,863.5,130.0,4.45,24.0,765.5,987.18,740.73
2016,2,19,12,30,866.0,131.0,4.4,24.0,774.0,996.6,746.47
2016,2,19,12,45,864.0,131.5,4.35,24.5,774.0,997.43,745.11
2016,2,19,13,0,862.0,132.0,4.3,25.0,774.0,994.53,741.49
2016,2,19,13,15,859.0,131.5,4.2,25.0,765.0,985.88,735.34
2016,2,19,13,30,856.0,131.0,4.1,25.0,756.0,973.6,726.95
2016,2,19,13,45,849.0,130.5,4.1,25.0,738.5,954.04,714.37
2016,2,19,14,0,842.0,130.0,4.1,25.0,721.0,931.17,699.67
2016,2,19,14,15,832.5,128.0,4.05,25.0,695.5,901.25,679.95
2016,2,19,14,30,823.0,126.0,4.0,25.0,670.0,868.46,658.29
2016,2,19,14,45,810.5,123.0,4.0,25.0,637.0,829.42,632.44
2016,2,19,15,0,798.0,120.0,4.0,25.0,604.0,788.12,604.85
2016,2,19,15,15,780.5,117.0,3.9,24.5,564.5,744.1,575.81
2016,2,19,15,30,763.0,114.0,3.8,24.0,525.0,695.55,543.01
2016,2,19,15,45,738.5,109.5,3.75,24.0,479.5,639.53,501.81
2016,2,19,16,0,714.0,105.0,3.7,24.0,434.0,583.48,459.64
2016,2,19,16,15,679.5,99.0,3.3,23.0,384.5,520.24,411.77
2016,2,19,16,30,645.0,93.0,2.9,22.0,335.0,458.7,363.74
2016,2,19,16,45,596.0,85.5,2.55,21.5,283.0,390.73,308.65
2016,2,19,17,0,547.0,78.0,2.2,21.0,231.0,326.86,255.32
2016,2,19,17,15,473.0,67.5,2.1,20.0,179.5,255.36,195.65
2016,2,19,17,30,399.0,57.0,2.0,19.0,128.0,191.82,141.37
2016,2,19,17,45,284.0,41.5,1.95,18.5,83.0,121.2,82.55
2016,2,19,18,0,169.0,26.0,1.9,18.0,38.0,63.93,29.56
2016,2,19,18,15,84.5,13.0,1.9,18.0,19.0,22.5,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.0,12.5,2.75,16.5,15.5,17.44,0.0
2016,2,20,7,30,100.0,25.0,3.0,17.0,31.0,45.91,16.09
2016,2,20,7,45,205.5,43.5,3.3,17.5,73.5,102.38,69.89
2016,2,20,8,0,311.0,62.0,3.6,18.0,116.0,166.24,123.33
2016,2,20,8,15,385.5,75.0,3.85,18.5,165.0,225.87,174.9
2016,2,20,8,30,460.0,88.0,4.1,19.0,214.0,293.95,233.12
2016,2,20,8,45,512.0,97.5,4.35,19.5,265.0,355.57,285.46
2016,2,20,9,0,564.0,107.0,4.6,20.0,316.0,425.43,343.09
2016,2,20,9,15,282.0,96.0,4.7,20.5,200.5,277.25,224.81
2016,2,20,9,30,0.0,85.0,4.8,21.0,85.0,79.27,59.82
2016,2,20,9,45,0.0,89.5,4.9,21.5,89.5,83.5,63.08
2016,2,20,10,0,0.0,94.0,5.0,22.0,94.0,87.75,66.21
2016,2,20,10,15,0.0,104.5,5.0,22.0,104.5,97.83,74.18
2016,2,20,10,30,0.0,115.0,5.0,22.0,115.0,107.95,82.14
2016,2,20,10,45,0.0,131.5,5.05,22.5,131.5,123.97,94.6
2016,2,20,11,0,0.0,148.0,5.1,23.0,148.0,140.08,107.03
2016,2,20,11,15,0.0,153.5,5.05,23.5,154.0,145.42,110.83
2016,2,20,11,30,0.0,159.0,5.0,24.0,160.0,150.78,114.67
2016,2,20,11,45,0.5,160.5,5.0,24.5,161.5,152.68,115.82
2016,2,20,12,0,1.0,162.0,5.0,25.0,163.0,154.61,117.02
2016,2,20,12,15,1.5,163.0,5.0,25.0,164.0,156.06,118.1
2016,2,20,12,30,2.0,164.0,5.0,25.0,165.0,157.53,119.23
2016,2,20,12,45,8.5,211.5,5.0,25.5,217.5,211.05,160.73
2016,2,20,13,0,15.0,259.0,5.0,26.0,270.0,265.54,202.31
2016,2,20,13,15,17.5,266.0,4.95,26.0,279.0,275.1,209.62
2016,2,20,13,30,20.0,273.0,4.9,26.0,288.0,284.64,217.03
2016,2,20,13,45,28.5,284.5,4.9,26.0,305.0,317.64,242.5
2016,2,20,14,0,37.0,296.0,4.9,26.0,322.0,337.81,258.19
2016,2,20,14,15,132.5,307.0,4.8,26.0,396.0,447.54,343.89
2016,2,20,14,30,228.0,318.0,4.7,26.0,470.0,539.27,414.18
2016,2,20,14,45,134.0,286.0,4.6,26.0,374.5,418.11,322.0
2016,2,20,15,0,40.0,254.0,4.5,26.0,279.0,291.78,224.37
2016,2,20,15,15,28.5,227.0,4.25,25.5,244.5,252.57,194.92
2016,2,20,15,30,17.0,200.0,4.0,25.0,210.0,206.11,159.28
2016,2,20,15,45,37.0,197.5,3.8,25.0,216.0,225.48,175.41
2016,2,20,16,0,57.0,195.0,3.6,25.0,222.0,234.96,183.55
2016,2,20,16,15,50.0,174.0,3.2,24.0,196.0,206.29,161.71
2016,2,20,16,30,43.0,153.0,2.8,23.0,170.0,178.35,140.12
2016,2,20,16,45,38.5,131.0,2.45,22.5,144.5,151.28,118.58
2016,2,20,17,0,34.0,109.0,2.1,22.0,119.0,124.75,97.05
2016,2,20,17,15,21.5,86.5,2.15,21.5,92.5,95.29,72.83
2016,2,20,17,30,9.0,64.0,2.2,21.0,66.0,64.77,47.47
2016,2,20,17,45,4.5,42.0,2.3,21.0,43.0,41.5,27.68
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,18.57,6.6
2016,2,20,18,15,0.0,10.0,2.6,21.0,10.0,9.53,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.0,2.15,17.0,3.0,2.86,0.0
2016,2,21,7,30,0.0,6.0,2.4,17.0,6.0,5.55,0.0
2016,2,21,7,45,0.0,14.5,2.7,17.5,14.5,13.43,5.3
2016,2,21,8,0,0.0,23.0,3.0,18.0,23.0,21.33,12.17
2016,2,21,8,15,0.0,33.5,3.15,18.0,33.5,31.09,20.59
2016,2,21,8,30,0.0,44.0,3.3,18.0,44.0,40.87,28.94
2016,2,21,8,45,0.0,54.0,3.45,18.5,54.0,50.19,36.7
2016,2,21,9,0,0.0,64.0,3.6,19.0,64.0,59.52,44.34
2016,2,21,9,15,0.0,77.0,3.6,19.0,77.0,71.67,54.3
2016,2,21,9,30,0.0,90.0,3.6,19.0,90.0,84.1,64.39
2016,2,21,9,45,0.0,76.0,3.6,19.0,76.0,70.75,53.17
2016,2,21,10,0,0.0,62.0,3.6,19.0,62.0,57.7,42.25
2016,2,21,10,15,0.0,104.0,3.5,19.0,104.0,97.34,74.62
2016,2,21,10,30,0.0,146.0,3.4,19.0,146.0,138.31,107.58
2016,2,21,10,45,0.0,146.5,3.35,19.5,146.5,138.66,107.35
2016,2,21,11,0,0.0,147.0,3.3,20.0,147.0,139.06,107.24
2016,2,21,11,15,4.0,178.5,3.15,20.0,181.5,173.69,134.76
2016,2,21,11,30,8.0,210.0,3.0,20.0,216.0,208.88,162.35
2016,2,21,11,45,4.0,177.5,2.85,20.5,180.5,172.7,133.2
2016,2,21,12,0,0.0,145.0,2.7,21.0,145.0,136.96,104.5
2016,2,21,12,15,10.0,211.5,2.45,21.0,219.0,212.39,164.05
2016,2,21,12,30,20.0,278.0,2.2,21.0,293.0,289.78,223.49
2016,2,21,12,45,16.5,263.5,1.95,21.0,276.5,271.49,208.88
2016,2,21,13,0,13.0,249.0,1.7,21.0,260.0,253.27,194.67
2016,2,21,13,15,6.5,198.5,1.5,21.0,204.0,196.01,150.36
2016,2,21,13,30,0.0,148.0,1.3,21.0,148.0,139.89,106.43
2016,2,21,13,45,15.5,218.5,1.15,21.5,230.0,224.49,172.72
2016,2,21,14,0,31.0,289.0,1.0,22.0,312.0,324.31,247.73
2016,2,21,14,15,34.5,284.5,0.95,21.5,308.5,322.12,246.28
2016,2,21,14,30,38.0,280.0,0.9,21.0,305.0,319.73,245.32
2016,2,21,14,45,29.5,255.5,0.9,21.0,274.5,285.06,219.42
2016,2,21,15,0,21.0,231.0,0.9,21.0,244.0,241.17,186.34
2016,2,21,15,15,49.0,236.5,0.85,21.0,264.5,278.44,216.28
2016,2,21,15,30,77.0,242.0,0.8,21.0,285.0,303.9,236.49
2016,2,21,15,45,38.5,180.0,0.75,21.0,201.5,207.24,161.56
2016,2,21,16,0,0.0,118.0,0.7,21.0,118.0,111.57,85.59
2016,2,21,16,15,0.0,104.0,0.65,20.5,104.0,98.06,75.33
2016,2,21,16,30,0.0,90.0,0.6,20.0,90.0,84.6,64.72
2016,2,21,16,45,0.0,75.0,0.55,20.0,75.0,70.19,53.02
2016,2,21,17,0,0.0,60.0,0.5,20.0,60.0,55.84,41.17
2016,2,21,17,15,0.0,45.5,0.5,19.5,45.5,42.28,29.86
2016,2,21,17,30,0.0,31.0,0.5,19.0,31.0,28.77,18.4
2016,2,21,17,45,0.0,19.0,0.55,19.0,19.0,17.61,8.77
2016,2,21,18,0,0.0,7.0,0.6,19.0,7.0,6.48,0.0
2016,2,21,18,15,0.0,3.5,0.65,19.0,3.5,3.34,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
