Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,15,526.0,265.5,6.3,24.5,702.0,790.59,607.75
2016,3,23,11,30,882.0,132.0,6.1,25.0,869.0,995.2,751.54
2016,3,23,11,45,890.0,131.0,5.95,25.5,886.0,1017.18,762.48
2016,3,23,12,0,898.0,130.0,5.8,26.0,903.0,1035.68,771.93
2016,3,23,12,15,900.0,130.5,5.65,26.0,910.5,1046.12,777.5
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,1052.76,780.61
2016,3,23,12,45,904.0,129.0,5.35,26.5,917.0,1052.94,777.93
2016,3,23,13,0,906.0,127.0,5.2,27.0,916.0,1049.24,772.83
2016,3,23,13,15,903.5,126.5,5.05,27.0,905.5,1038.76,764.95
2016,3,23,13,30,901.0,126.0,4.9,27.0,895.0,1024.51,754.74
2016,3,23,13,45,898.0,124.0,4.8,27.0,876.0,1004.5,741.27
2016,3,23,14,0,895.0,122.0,4.7,27.0,857.0,980.91,725.55
2016,3,23,14,15,887.5,120.5,4.6,27.0,829.0,950.22,705.17
2016,3,23,14,30,880.0,119.0,4.5,27.0,801.0,916.43,682.97
2016,3,23,14,45,860.5,121.0,4.4,27.0,763.5,879.09,658.38
2016,3,23,15,0,841.0,123.0,4.3,27.0,726.0,833.47,627.99
2016,3,23,15,15,826.5,120.0,4.2,27.0,683.5,784.85,595.32
2016,3,23,15,30,812.0,117.0,4.1,27.0,641.0,734.61,561.21
2016,3,23,15,45,794.5,112.5,4.05,27.0,593.5,679.39,522.37
2016,3,23,16,0,777.0,108.0,4.0,27.0,546.0,623.43,481.3
2016,3,23,16,15,750.0,103.5,3.75,26.5,493.5,562.29,435.67
2016,3,23,16,30,723.0,99.0,3.5,26.0,441.0,501.05,388.68
2016,3,23,16,45,688.0,93.0,3.3,25.5,385.5,435.69,337.24
2016,3,23,17,0,653.0,87.0,3.1,25.0,330.0,372.93,286.2
2016,3,23,17,15,598.5,79.0,2.9,24.0,273.5,304.04,229.64
2016,3,23,17,30,544.0,71.0,2.7,23.0,217.0,240.89,176.34
2016,3,23,17,45,457.0,60.5,2.5,22.0,163.0,173.71,120.45
2016,3,23,18,0,370.0,50.0,2.3,21.0,109.0,117.19,74.43
2016,3,23,18,15,185.0,36.5,2.5,20.5,66.0,57.34,32.0
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.91,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,19.73,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,66.65,34.17
2016,3,24,7,15,468.5,39.0,6.15,8.5,116.0,119.79,76.1
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,187.23,133.8
2016,3,24,7,45,648.5,55.5,6.5,9.5,228.5,251.98,193.21
2016,3,24,8,0,716.0,62.0,6.7,10.0,288.0,324.11,259.1
2016,3,24,8,15,758.5,67.0,6.7,10.5,347.5,391.47,320.34
2016,3,24,8,30,801.0,72.0,6.7,11.0,407.0,462.52,382.93
2016,3,24,8,45,836.0,74.0,6.75,11.5,465.5,529.64,440.59
2016,3,24,9,0,871.0,76.0,6.8,12.0,524.0,596.59,496.4
2016,3,24,9,15,891.5,79.0,6.75,12.5,577.5,658.55,546.26
2016,3,24,9,30,912.0,82.0,6.7,13.0,631.0,720.12,593.73
2016,3,24,9,45,928.0,84.0,6.65,13.5,679.0,776.56,634.21
2016,3,24,10,0,944.0,86.0,6.6,14.0,727.0,831.51,672.86
2016,3,24,10,15,955.0,87.5,6.55,14.5,768.0,880.0,706.04
2016,3,24,10,30,966.0,89.0,6.5,15.0,809.0,925.99,736.91
2016,3,24,10,45,972.5,91.0,6.5,15.5,842.0,965.75,763.11
2016,3,24,11,0,979.0,93.0,6.5,16.0,875.0,1002.22,786.72
2016,3,24,11,15,984.5,94.0,6.4,16.0,900.5,1033.18,807.19
2016,3,24,11,30,990.0,95.0,6.3,16.0,926.0,1060.45,824.98
2016,3,24,11,45,991.5,96.5,6.25,16.5,942.0,1080.48,836.37
2016,3,24,12,0,993.0,98.0,6.2,17.0,958.0,1096.42,844.94
2016,3,24,12,15,994.5,98.5,6.1,17.0,965.0,1107.12,851.24
2016,3,24,12,30,996.0,99.0,6.0,17.0,972.0,1113.61,854.75
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.0,1113.81,852.78
2016,3,24,13,0,996.0,99.0,5.9,18.0,968.0,1109.76,848.07
2016,3,24,13,15,993.5,98.5,5.8,18.0,957.0,1098.44,839.8
2016,3,24,13,30,991.0,98.0,5.7,18.0,946.0,1082.98,828.86
2016,3,24,13,45,987.5,97.0,5.65,18.5,926.0,1061.94,813.02
2016,3,24,14,0,984.0,96.0,5.6,19.0,906.0,1036.98,794.65
2016,3,24,14,15,978.0,94.5,5.5,19.0,877.5,1005.38,772.96
2016,3,24,14,30,972.0,93.0,5.4,19.0,849.0,970.27,748.86
2016,3,24,14,45,960.0,93.0,5.3,19.0,811.5,928.29,719.91
2016,3,24,15,0,948.0,93.0,5.2,19.0,774.0,883.6,688.96
2016,3,24,15,15,935.5,91.0,5.05,19.0,730.5,833.93,653.96
2016,3,24,15,30,923.0,89.0,4.9,19.0,687.0,782.16,617.22
2016,3,24,15,45,907.0,86.0,4.75,19.0,637.0,725.06,576.25
2016,3,24,16,0,891.0,83.0,4.6,19.0,587.0,666.77,532.02
2016,3,24,16,15,868.0,79.5,4.3,18.5,532.0,605.13,483.87
2016,3,24,16,30,845.0,76.0,4.0,18.0,477.0,541.05,432.85
2016,3,24,16,45,812.0,72.0,3.7,17.5,418.5,472.22,376.55
2016,3,24,17,0,779.0,68.0,3.4,17.0,360.0,405.49,320.08
2016,3,24,17,15,729.5,62.5,2.9,16.0,300.5,333.73,258.36
2016,3,24,17,30,680.0,57.0,2.4,15.0,241.0,266.86,199.18
2016,3,24,17,45,598.5,49.5,1.95,14.0,183.0,195.45,136.91
2016,3,24,18,0,517.0,42.0,1.5,13.0,125.0,134.08,84.47
2016,3,24,18,15,369.5,30.0,1.45,12.5,77.0,71.36,37.02
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,26.3,0.0
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.0,16.0,0.5,7.5,34.0,21.64,0.0
2016,3,25,7,0,362.0,32.0,0.5,8.0,68.0,70.76,37.66
2016,3,25,7,15,471.0,42.5,0.65,8.5,122.0,124.47,79.74
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,191.99,136.63
2016,3,25,7,45,641.5,60.5,0.95,10.0,234.0,255.88,193.44
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,326.68,255.36
2016,3,25,8,15,743.0,73.0,1.5,12.0,350.5,392.43,312.71
2016,3,25,8,30,783.0,78.0,1.9,13.0,409.0,461.47,370.91
2016,3,25,8,45,808.0,83.0,2.3,14.0,464.5,525.52,423.35
2016,3,25,9,0,833.0,88.0,2.7,15.0,520.0,590.48,474.73
2016,3,25,9,15,853.5,91.5,2.7,15.5,572.0,651.51,520.89
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,712.24,565.28
2016,3,25,9,45,885.0,99.0,2.7,16.5,669.5,762.08,598.49
2016,3,25,10,0,896.0,103.0,2.7,17.0,715.0,813.35,632.07
2016,3,25,10,15,907.0,105.0,2.65,17.5,755.0,860.42,661.71
2016,3,25,10,30,918.0,107.0,2.6,18.0,795.0,905.13,689.19
2016,3,25,10,45,923.0,110.5,2.55,18.5,827.0,943.48,711.92
2016,3,25,11,0,928.0,114.0,2.5,19.0,859.0,978.62,732.22
2016,3,25,11,15,933.0,115.0,2.45,19.5,883.0,1007.74,748.33
2016,3,25,11,30,938.0,116.0,2.4,20.0,907.0,1033.34,762.04
2016,3,25,11,45,937.5,119.0,2.4,20.5,921.5,1051.98,771.78
2016,3,25,12,0,937.0,122.0,2.4,21.0,936.0,1066.69,779.11
2016,3,25,12,15,938.0,122.5,2.45,21.0,942.5,1076.31,785.4
2016,3,25,12,30,939.0,123.0,2.5,21.0,949.0,1081.95,789.33
2016,3,25,12,45,933.5,125.5,2.6,21.5,945.0,1079.14,787.09
2016,3,25,13,0,928.0,128.0,2.7,22.0,941.0,1072.35,782.48
2016,3,25,13,15,924.5,127.5,2.8,22.0,929.5,1060.54,776.26
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,1044.9,767.65
2016,3,25,13,45,912.0,127.5,3.0,22.0,896.5,1021.25,753.84
2016,3,25,14,0,903.0,128.0,3.1,22.0,875.0,994.18,737.77
2016,3,25,14,15,895.0,126.5,3.15,22.0,846.0,962.71,718.31
2016,3,25,14,30,887.0,125.0,3.2,22.0,817.0,928.15,696.67
2016,3,25,14,45,876.5,122.5,3.3,22.0,780.5,893.44,675.13
2016,3,25,15,0,866.0,120.0,3.4,22.0,744.0,849.71,647.08
2016,3,25,15,15,851.0,117.0,3.45,22.0,700.5,799.64,613.97
2016,3,25,15,30,836.0,114.0,3.5,22.0,657.0,747.93,579.24
2016,3,25,15,45,815.0,111.0,3.55,22.0,608.0,690.73,539.12
2016,3,25,16,0,794.0,108.0,3.6,22.0,559.0,633.05,496.54
2016,3,25,16,15,767.5,103.0,3.45,21.5,505.5,569.93,449.02
2016,3,25,16,30,741.0,98.0,3.3,21.0,452.0,508.22,401.09
2016,3,25,16,45,703.5,92.5,3.2,20.5,395.5,441.2,347.62
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,377.03,294.66
2016,3,25,17,15,612.5,79.5,2.8,18.5,281.5,308.3,237.45
2016,3,25,17,30,559.0,72.0,2.5,17.0,224.0,245.16,183.31
2016,3,25,17,45,477.5,61.0,2.25,16.0,169.5,177.96,125.96
2016,3,25,18,0,396.0,50.0,2.0,15.0,115.0,120.73,78.1
2016,3,25,18,15,265.0,34.5,2.0,14.5,70.5,64.19,35.4
2016,3,25,18,30,134.0,19.0,2.0,14.0,26.0,22.84,0.0
2016,3,25,18,45,67.0,9.5,2.0,13.5,13.0,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,9.5,29.5,22.28,0.0
2016,3,26,7,0,160.0,42.0,2.4,10.0,59.0,57.88,35.36
2016,3,26,7,15,256.0,61.5,2.6,11.0,108.0,106.11,73.25
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,165.7,122.43
2016,3,26,7,45,178.5,96.5,3.0,13.0,135.5,150.42,117.71
2016,3,26,8,0,5.0,112.0,3.2,14.0,114.0,107.18,85.52
2016,3,26,8,15,65.0,147.0,3.2,14.5,174.5,169.43,136.85
2016,3,26,8,30,125.0,182.0,3.2,15.0,235.0,241.41,195.61
2016,3,26,8,45,124.5,211.0,3.25,16.0,270.0,278.12,224.3
2016,3,26,9,0,124.0,240.0,3.3,17.0,305.0,314.69,252.16
2016,3,26,9,15,121.0,261.0,3.15,17.5,329.5,341.28,271.84
2016,3,26,9,30,118.0,282.0,3.0,18.0,354.0,367.36,290.7
2016,3,26,9,45,227.5,293.0,2.95,18.5,445.0,465.42,366.81
2016,3,26,10,0,337.0,304.0,2.9,19.0,536.0,581.27,453.47
2016,3,26,10,15,355.0,318.5,2.8,19.5,575.0,625.75,483.69
2016,3,26,10,30,373.0,333.0,2.7,20.0,614.0,670.38,513.77
2016,3,26,10,45,433.5,323.0,2.6,20.5,663.0,736.34,559.41
2016,3,26,11,0,494.0,313.0,2.5,21.0,712.0,796.03,599.57
2016,3,26,11,15,467.0,334.0,2.45,21.5,720.0,805.91,602.85
2016,3,26,11,30,440.0,355.0,2.4,22.0,728.0,812.47,604.27
2016,3,26,11,45,646.0,259.0,2.4,22.5,817.5,926.91,685.63
2016,3,26,12,0,852.0,163.0,2.4,23.0,907.0,1034.53,753.72
2016,3,26,12,15,853.5,163.5,2.45,23.0,913.5,1044.05,758.96
2016,3,26,12,30,855.0,164.0,2.5,23.0,920.0,1049.86,762.98
2016,3,26,12,45,852.0,165.0,2.6,23.5,916.5,1047.91,761.26
2016,3,26,13,0,849.0,166.0,2.7,24.0,913.0,1042.23,757.31
2016,3,26,13,15,845.5,165.5,2.8,24.0,901.5,1030.79,751.26
2016,3,26,13,30,842.0,165.0,2.9,24.0,890.0,1015.76,742.97
2016,3,26,13,45,836.0,163.0,3.05,24.0,870.0,993.24,730.25
2016,3,26,14,0,830.0,161.0,3.2,24.0,850.0,967.43,715.29
2016,3,26,14,15,821.5,159.0,3.25,24.0,822.0,936.18,695.87
2016,3,26,14,30,813.0,157.0,3.3,24.0,794.0,902.08,674.47
2016,3,26,14,45,644.0,216.0,3.35,24.0,707.0,794.86,601.32
2016,3,26,15,0,475.0,275.0,3.4,24.0,620.0,688.18,523.68
2016,3,26,15,15,569.5,224.5,3.35,23.5,613.5,689.59,529.23
2016,3,26,15,30,664.0,174.0,3.3,23.0,607.0,685.07,529.36
2016,3,26,15,45,528.5,199.0,3.3,23.0,528.0,580.85,451.45
2016,3,26,16,0,393.0,224.0,3.3,23.0,449.0,484.49,378.26
2016,3,26,16,15,456.5,186.5,3.1,22.5,423.5,468.66,367.73
2016,3,26,16,30,520.0,149.0,2.9,22.0,398.0,438.13,344.63
2016,3,26,16,45,480.0,139.5,2.75,22.0,348.0,378.26,296.63
2016,3,26,17,0,440.0,130.0,2.6,22.0,298.0,322.03,250.62
2016,3,26,17,15,404.0,112.5,2.3,21.0,247.0,263.3,202.45
2016,3,26,17,30,368.0,95.0,2.0,20.0,196.0,208.49,156.37
2016,3,26,17,45,307.5,77.5,1.75,19.0,148.0,152.13,109.35
2016,3,26,18,0,247.0,60.0,1.5,18.0,100.0,103.3,69.21
2016,3,26,18,15,153.5,40.0,1.55,17.5,61.5,55.36,32.57
2016,3,26,18,30,60.0,20.0,1.6,17.0,23.0,20.68,0.3
2016,3,26,18,45,30.0,10.0,1.65,16.5,11.5,9.53,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,23.29,2.72
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,58.25,36.31
2016,3,27,7,15,223.0,66.0,4.75,14.0,108.0,103.49,71.83
2016,3,27,7,30,311.0,87.0,5.0,14.0,156.0,162.34,120.63
2016,3,27,7,45,220.5,109.5,5.25,14.5,165.5,176.01,137.72
2016,3,27,8,0,130.0,132.0,5.5,15.0,175.0,177.18,142.07
2016,3,27,8,15,65.0,120.0,5.7,15.0,141.5,142.55,114.53
2016,3,27,8,30,0.0,108.0,5.9,15.0,108.0,101.12,79.84
2016,3,27,8,45,0.5,134.0,6.15,15.5,134.5,126.21,100.31
2016,3,27,9,0,1.0,160.0,6.4,16.0,161.0,151.51,120.61
2016,3,27,9,15,0.5,161.5,6.4,16.0,162.0,152.57,121.03
2016,3,27,9,30,0.0,163.0,6.4,16.0,163.0,153.61,121.48
2016,3,27,9,45,8.5,205.0,6.45,16.5,211.0,200.58,159.24
2016,3,27,10,0,17.0,247.0,6.5,17.0,259.0,248.67,197.3
2016,3,27,10,15,177.0,295.5,6.35,17.0,429.5,446.61,357.68
2016,3,27,10,30,337.0,344.0,6.2,17.0,600.0,650.92,516.48
2016,3,27,10,45,594.5,247.5,6.1,17.5,720.5,805.11,636.3
2016,3,27,11,0,852.0,151.0,6.0,18.0,841.0,956.04,745.09
2016,3,27,11,15,859.0,152.5,5.85,18.0,865.5,986.05,763.86
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,1012.85,780.85
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,1030.47,790.17
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,1053.84,803.49
2016,3,27,12,15,913.0,134.0,5.4,19.5,938.0,1063.55,807.34
2016,3,27,12,30,915.0,134.0,5.3,20.0,945.0,1069.4,808.71
2016,3,27,12,45,919.5,130.5,5.25,20.5,944.5,1070.25,807.23
2016,3,27,13,0,924.0,127.0,5.2,21.0,944.0,1067.15,803.25
2016,3,27,13,15,921.5,126.5,5.15,21.0,932.5,1056.22,795.72
2016,3,27,13,30,919.0,126.0,5.1,21.0,921.0,1041.45,785.79
2016,3,27,13,45,917.5,123.0,5.1,21.0,901.5,1021.28,772.72
2016,3,27,14,0,916.0,120.0,5.1,21.0,882.0,997.39,757.19
2016,3,27,14,15,909.0,118.5,5.05,21.0,853.5,966.4,736.43
2016,3,27,14,30,902.0,117.0,5.0,21.0,825.0,932.21,713.49
2016,3,27,14,45,894.5,113.5,4.95,21.0,790.0,892.49,686.62
2016,3,27,15,0,887.0,110.0,4.9,21.0,755.0,850.0,657.68
2016,3,27,15,15,874.0,107.5,4.8,21.0,712.0,801.7,624.11
2016,3,27,15,30,861.0,105.0,4.7,21.0,669.0,755.44,591.79
2016,3,27,15,45,846.0,100.5,4.65,21.0,620.5,699.64,552.01
2016,3,27,16,0,831.0,96.0,4.6,21.0,572.0,642.75,509.0
2016,3,27,16,15,806.5,92.0,4.4,20.5,518.5,580.02,460.78
2016,3,27,16,30,782.0,88.0,4.2,20.0,465.0,517.82,411.66
2016,3,27,16,45,751.5,82.5,4.05,19.5,408.5,452.1,358.42
2016,3,27,17,0,721.0,77.0,3.9,19.0,352.0,388.26,304.88
2016,3,27,17,15,671.0,70.5,3.4,18.0,294.0,318.69,245.59
2016,3,27,17,30,621.0,64.0,2.9,17.0,236.0,254.22,189.16
2016,3,27,17,45,545.5,55.0,2.4,16.0,180.5,186.74,130.77
2016,3,27,18,0,470.0,46.0,1.9,15.0,125.0,128.37,81.33
2016,3,27,18,15,333.5,33.0,1.85,14.5,78.0,69.15,36.9
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,26.49,2.44
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,18.0,2.4,7.0,38.0,24.53,4.22
2016,3,28,7,0,355.0,36.0,2.7,8.0,76.0,75.6,42.56
2016,3,28,7,15,457.5,46.5,2.75,9.0,129.5,128.35,84.25
2016,3,28,7,30,560.0,57.0,2.8,10.0,183.0,194.05,140.11
2016,3,28,7,45,617.5,65.0,2.9,11.0,240.5,256.26,195.95
2016,3,28,8,0,675.0,73.0,3.0,12.0,298.0,324.9,256.57
2016,3,28,8,15,716.0,78.5,3.05,12.5,356.0,389.99,313.56
2016,3,28,8,30,757.0,84.0,3.1,13.0,414.0,458.6,371.59
2016,3,28,8,45,782.5,89.5,3.2,14.0,469.0,521.95,422.92
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,586.31,473.07
2016,3,28,9,15,829.0,98.5,3.15,15.5,575.5,646.31,518.25
2016,3,28,9,30,850.0,102.0,3.0,16.0,627.0,706.11,561.58
2016,3,28,9,45,863.0,105.5,2.9,16.5,672.5,759.44,597.26
2016,3,28,10,0,876.0,109.0,2.8,17.0,718.0,806.71,627.51
2016,3,28,10,15,887.5,111.5,2.65,17.5,757.5,853.72,656.6
2016,3,28,10,30,899.0,114.0,2.5,18.0,797.0,898.46,683.38
2016,3,28,10,45,905.0,116.5,2.45,18.5,829.0,935.77,705.4
2016,3,28,11,0,911.0,119.0,2.4,19.0,861.0,970.0,725.11
2016,3,28,11,15,916.5,120.5,2.3,19.5,884.5,999.44,740.91
2016,3,28,11,30,922.0,122.0,2.2,20.0,908.0,1025.44,754.27
2016,3,28,11,45,922.5,124.0,2.15,20.5,922.5,1043.47,762.97
2016,3,28,12,0,923.0,126.0,2.1,21.0,937.0,1057.65,769.3
2016,3,28,12,15,924.0,126.5,2.0,21.0,943.0,1066.89,773.39
2016,3,28,12,30,925.0,127.0,1.9,21.0,949.0,1072.22,775.09
2016,3,28,12,45,921.0,128.0,1.85,21.5,945.5,1069.09,770.85
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,1062.06,764.4
2016,3,28,13,15,914.0,128.5,1.75,22.0,930.0,1050.62,756.85
2016,3,28,13,30,911.0,128.0,1.7,22.0,918.0,1035.39,747.08
2016,3,28,13,45,903.0,128.5,1.7,22.5,897.0,1012.67,732.04
2016,3,28,14,0,895.0,129.0,1.7,23.0,876.0,986.53,715.0
2016,3,28,14,15,887.0,127.0,1.75,23.0,847.5,954.58,696.29
2016,3,28,14,30,879.0,125.0,1.8,23.0,819.0,919.57,675.47
2016,3,28,14,45,869.0,122.5,1.85,23.0,782.5,879.47,651.09
2016,3,28,15,0,859.0,120.0,1.9,23.0,746.0,842.11,628.28
2016,3,28,15,15,844.5,117.5,1.95,23.0,703.5,793.14,597.22
2016,3,28,15,30,830.0,115.0,2.0,23.0,661.0,742.52,564.56
2016,3,28,15,45,810.5,111.5,2.15,23.0,612.0,686.04,526.83
2016,3,28,16,0,791.0,108.0,2.3,23.0,563.0,628.98,486.41
2016,3,28,16,15,765.0,103.5,2.3,22.5,510.0,566.82,441.0
2016,3,28,16,30,739.0,99.0,2.3,22.0,457.0,505.93,394.88
2016,3,28,16,45,702.0,93.5,2.3,21.5,400.5,439.29,342.7
2016,3,28,17,0,665.0,88.0,2.3,21.0,344.0,375.47,290.85
2016,3,28,17,15,612.5,80.5,2.1,20.0,287.0,307.27,234.28
2016,3,28,17,30,560.0,73.0,1.9,19.0,230.0,244.55,180.8
2016,3,28,17,45,478.0,63.0,1.75,18.0,175.0,178.36,125.08
2016,3,28,18,0,396.0,53.0,1.6,17.0,120.0,122.18,78.73
2016,3,28,18,15,272.0,37.5,1.65,16.5,75.0,65.69,36.43
2016,3,28,18,30,148.0,22.0,1.7,16.0,30.0,25.65,3.98
2016,3,28,18,45,74.0,11.0,1.8,15.5,15.0,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,14.0,12.5,11.58,1.23
2016,3,29,7,0,0.0,25.0,2.5,15.0,25.0,23.2,13.46
2016,3,29,7,15,0.0,42.5,2.75,15.5,42.5,39.51,27.66
2016,3,29,7,30,0.0,60.0,3.0,16.0,60.0,55.88,41.78
2016,3,29,7,45,0.0,80.0,3.3,17.0,80.0,74.72,57.59
2016,3,29,8,0,0.0,100.0,3.6,18.0,100.0,93.65,73.09
2016,3,29,8,15,0.0,94.0,3.7,18.5,94.0,87.81,67.9
2016,3,29,8,30,0.0,88.0,3.8,19.0,88.0,82.04,62.77
2016,3,29,8,45,0.0,91.5,3.9,19.5,91.5,85.31,65.09
2016,3,29,9,0,0.0,95.0,4.0,20.0,95.0,88.6,67.4
2016,3,29,9,15,0.5,131.5,4.0,20.0,132.0,123.63,95.59
2016,3,29,9,30,1.0,168.0,4.0,20.0,169.0,159.03,123.66
2016,3,29,9,45,4.5,188.0,4.0,20.5,191.5,180.96,140.54
2016,3,29,10,0,8.0,208.0,4.0,21.0,214.0,203.27,157.55
2016,3,29,10,15,8.5,213.0,4.0,21.0,219.5,208.84,161.55
2016,3,29,10,30,9.0,218.0,4.0,21.0,225.0,214.44,165.63
2016,3,29,10,45,10.0,226.5,4.0,21.5,235.0,223.92,172.42
2016,3,29,11,0,11.0,235.0,4.0,22.0,245.0,233.45,179.22
2016,3,29,11,15,6.5,191.0,4.0,22.5,197.0,186.77,142.42
2016,3,29,11,30,2.0,147.0,4.0,23.0,149.0,140.3,105.73
2016,3,29,11,45,5.5,176.5,4.05,23.5,181.5,172.15,130.42
2016,3,29,12,0,9.0,206.0,4.1,24.0,214.0,204.25,154.93
2016,3,29,12,15,4.5,163.0,4.1,24.0,167.0,158.34,119.23
2016,3,29,12,30,0.0,120.0,4.1,24.0,120.0,112.73,83.54
2016,3,29,12,45,1.0,135.0,4.2,24.5,136.5,128.03,95.41
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,143.36,107.17
2016,3,29,13,15,4.0,164.0,4.35,25.0,168.5,158.73,119.2
2016,3,29,13,30,6.0,178.0,4.4,25.0,184.0,174.07,131.19
2016,3,29,13,45,3.0,148.5,4.45,25.5,151.5,142.69,106.65
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,111.61,82.3
2016,3,29,14,15,1.5,140.0,4.55,26.0,141.5,132.94,99.12
2016,3,29,14,30,3.0,161.0,4.6,26.0,164.0,154.29,115.9
2016,3,29,14,45,1.5,112.0,4.65,26.0,113.5,106.09,78.43
2016,3,29,15,0,0.0,63.0,4.7,26.0,63.0,58.73,41.19
2016,3,29,15,15,0.0,59.5,4.7,25.5,59.5,55.44,38.78
2016,3,29,15,30,0.0,56.0,4.7,25.0,56.0,52.15,36.35
2016,3,29,15,45,6.0,127.0,4.7,25.0,131.0,123.12,93.26
2016,3,29,16,0,12.0,198.0,4.7,25.0,206.0,195.21,150.45
2016,3,29,16,15,6.0,164.5,4.5,24.5,168.5,158.65,122.1
2016,3,29,16,30,0.0,131.0,4.3,24.0,131.0,122.96,94.18
2016,3,29,16,45,0.0,115.0,4.15,24.0,115.0,107.74,82.29
2016,3,29,17,0,0.0,99.0,4.0,24.0,99.0,92.57,70.29
2016,3,29,17,15,0.0,82.5,3.75,23.5,82.5,76.99,57.88
2016,3,29,17,30,0.0,66.0,3.5,23.0,66.0,61.47,45.28
2016,3,29,17,45,0.0,50.0,3.25,22.5,50.0,46.48,32.86
2016,3,29,18,0,0.0,34.0,3.0,22.0,34.0,31.57,20.31
2016,3,29,18,15,0.0,21.5,3.15,21.5,21.5,19.94,10.31
2016,3,29,18,30,0.0,9.0,3.3,21.0,9.0,8.33,0.0
2016,3,29,18,45,0.0,4.5,3.45,20.5,4.5,4.29,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,10.0,3.9,19.0,10.0,9.26,0.28
2016,3,30,7,0,0.0,20.0,3.9,19.0,20.0,18.54,9.45
2016,3,30,7,15,0.0,34.0,4.0,19.0,34.0,31.57,20.67
2016,3,30,7,30,0.0,48.0,4.1,19.0,48.0,44.61,31.85
2016,3,30,7,45,0.0,63.0,4.25,19.5,63.0,58.62,43.6
2016,3,30,8,0,0.0,78.0,4.4,20.0,78.0,72.7,55.18
2016,3,30,8,15,0.0,48.5,4.45,20.0,48.5,45.07,32.05
2016,3,30,8,30,0.0,19.0,4.5,20.0,19.0,17.63,9.08
2016,3,30,8,45,0.0,32.5,4.55,20.0,32.5,30.19,19.48
2016,3,30,9,0,0.0,46.0,4.6,20.0,46.0,42.78,29.79
2016,3,30,9,15,0.0,57.5,4.75,20.0,57.5,53.52,38.49
2016,3,30,9,30,0.0,69.0,4.9,20.0,69.0,64.27,47.15
2016,3,30,9,45,0.0,105.0,5.05,20.5,105.0,98.08,74.28
2016,3,30,10,0,0.0,141.0,5.2,21.0,141.0,132.35,101.39
2016,3,30,10,15,0.0,143.5,5.3,21.0,143.5,134.77,103.06
2016,3,30,10,30,0.0,146.0,5.4,21.0,146.0,137.2,104.79
2016,3,30,10,45,3.5,171.5,5.55,21.5,175.0,164.83,126.4
2016,3,30,11,0,7.0,197.0,5.7,22.0,204.0,192.79,148.04
2016,3,30,11,15,9.5,219.0,5.8,22.5,227.5,216.71,166.28
2016,3,30,11,30,12.0,241.0,5.9,23.0,251.0,240.8,184.51
2016,3,30,11,45,12.0,244.5,6.0,23.5,255.5,244.46,186.83
2016,3,30,12,0,12.0,248.0,6.1,24.0,260.0,248.08,189.16
2016,3,30,12,15,13.5,264.0,6.05,24.0,277.0,265.38,202.36
2016,3,30,12,30,15.0,280.0,6.0,24.0,294.0,282.67,215.53
2016,3,30,12,45,20.0,312.5,6.0,24.5,330.5,319.78,243.38
2016,3,30,13,0,25.0,345.0,6.0,25.0,367.0,368.97,279.97
2016,3,30,13,15,53.0,385.5,5.9,25.5,432.5,438.56,332.08
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,507.63,382.83
2016,3,30,13,45,82.0,416.5,5.7,26.5,487.5,496.99,374.32
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,485.99,365.84
2016,3,30,14,15,124.0,402.0,5.45,27.0,502.5,526.49,396.89
2016,3,30,14,30,165.0,397.0,5.3,27.0,528.0,553.27,417.67
2016,3,30,14,45,187.0,377.0,5.2,27.0,519.0,545.03,412.73
2016,3,30,15,0,209.0,357.0,5.1,27.0,510.0,534.65,406.3
2016,3,30,15,15,213.0,334.5,5.0,26.5,483.0,505.35,386.29
2016,3,30,15,30,217.0,312.0,4.9,26.0,456.0,475.14,365.37
2016,3,30,15,45,358.5,255.0,4.8,26.0,472.0,510.5,395.15
2016,3,30,16,0,500.0,198.0,4.7,26.0,488.0,530.97,412.48
2016,3,30,16,15,558.5,160.5,4.45,25.5,456.5,499.6,389.51
2016,3,30,16,30,617.0,123.0,4.2,25.0,425.0,464.1,362.37
2016,3,30,16,45,582.5,116.5,4.0,25.0,374.0,404.33,314.24
2016,3,30,17,0,548.0,110.0,3.8,25.0,323.0,347.3,267.23
2016,3,30,17,15,564.5,89.5,3.4,24.0,278.0,297.79,225.1
2016,3,30,17,30,581.0,69.0,3.0,23.0,233.0,245.44,178.8
2016,3,30,17,45,511.0,59.0,2.6,22.5,179.5,180.9,124.04
2016,3,30,18,0,441.0,49.0,2.2,22.0,126.0,124.83,77.6
2016,3,30,18,15,316.0,35.5,2.25,21.5,80.0,68.48,36.36
2016,3,30,18,30,191.0,22.0,2.3,21.0,34.0,27.49,6.19
2016,3,30,18,45,95.5,11.0,2.35,20.5,17.0,10.48,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,173.0,20.0,3.25,15.5,42.5,27.41,9.14
2016,3,31,7,0,346.0,40.0,3.6,16.0,85.0,80.07,45.58
2016,3,31,7,15,443.5,51.0,3.7,16.5,138.0,132.39,86.32
2016,3,31,7,30,541.0,62.0,3.8,17.0,191.0,196.98,140.31
2016,3,31,7,45,612.0,67.5,3.95,17.5,250.0,259.84,195.24
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,330.7,256.56
2016,3,31,8,15,724.0,78.0,4.3,19.0,367.5,395.99,312.27
2016,3,31,8,30,765.0,83.0,4.5,20.0,426.0,464.49,368.78
2016,3,31,8,45,803.0,84.0,4.7,21.0,484.5,530.28,421.44
2016,3,31,9,0,841.0,85.0,4.9,22.0,543.0,598.29,474.09
2016,3,31,9,15,861.5,88.0,4.8,22.5,595.0,656.41,517.62
2016,3,31,9,30,882.0,91.0,4.7,23.0,647.0,716.21,560.32
2016,3,31,9,45,900.5,92.0,4.6,23.5,695.0,771.71,597.04
2016,3,31,10,0,919.0,93.0,4.5,24.0,743.0,825.95,632.04
2016,3,31,10,15,929.5,95.0,4.45,24.0,783.0,873.08,663.04
2016,3,31,10,30,940.0,97.0,4.4,24.0,823.0,917.72,692.1
2016,3,31,10,45,947.5,98.5,4.35,24.5,855.5,956.41,715.43
2016,3,31,11,0,955.0,100.0,4.3,25.0,888.0,991.94,736.39
2016,3,31,11,15,960.5,101.0,4.2,25.0,912.0,1021.69,754.51
2016,3,31,11,30,966.0,102.0,4.1,25.0,936.0,1047.83,770.18
2016,3,31,11,45,967.5,103.5,4.1,25.5,951.0,1066.8,780.31
2016,3,31,12,0,969.0,105.0,4.1,26.0,966.0,1081.78,787.93
2016,3,31,12,15,970.0,105.0,4.05,26.0,972.5,1090.63,792.9
2016,3,31,12,30,971.0,105.0,4.0,26.0,979.0,1095.37,795.39
2016,3,31,12,45,970.5,105.0,4.0,26.5,976.0,1094.48,793.22
2016,3,31,13,0,970.0,105.0,4.0,27.0,973.0,1089.46,788.59
2016,3,31,13,15,967.5,104.5,3.9,27.0,961.0,1077.82,780.72
2016,3,31,13,30,965.0,104.0,3.8,27.0,949.0,1062.17,770.44
2016,3,31,13,45,961.5,102.5,3.75,27.0,929.0,1040.57,756.81
2016,3,31,14,0,958.0,101.0,3.7,27.0,909.0,1015.17,740.82
2016,3,31,14,15,952.0,100.0,3.65,27.0,880.5,984.33,721.33
2016,3,31,14,30,946.0,99.0,3.6,27.0,852.0,950.1,699.62
2016,3,31,14,45,934.0,98.5,3.55,27.0,814.5,908.06,672.63
2016,3,31,15,0,922.0,98.0,3.5,27.0,777.0,863.44,643.77
2016,3,31,15,15,910.0,96.0,3.4,26.5,734.0,814.93,612.96
2016,3,31,15,30,898.0,94.0,3.3,26.0,691.0,764.37,580.31
2016,3,31,15,45,883.0,91.0,3.2,26.0,642.0,708.94,542.64
2016,3,31,16,0,868.0,88.0,3.1,26.0,593.0,652.32,501.31
2016,3,31,16,15,845.0,84.5,2.9,25.5,538.5,591.55,456.22
2016,3,31,16,30,822.0,81.0,2.7,25.0,484.0,528.67,408.2
2016,3,31,16,45,789.5,76.5,2.55,24.5,426.5,460.89,355.04
2016,3,31,17,0,757.0,72.0,2.4,24.0,369.0,395.25,301.65
2016,3,31,17,15,709.0,66.5,2.25,22.5,309.5,325.56,244.58
2016,3,31,17,30,661.0,61.0,2.1,21.0,250.0,260.17,189.15
2016,3,31,17,45,581.5,54.0,1.95,20.0,192.5,191.57,131.12
2016,3,31,18,0,502.0,47.0,1.8,19.0,135.0,132.51,82.18
2016,3,31,18,15,368.5,35.0,2.0,18.5,86.5,72.95,38.41
2016,3,31,18,30,235.0,23.0,2.2,18.0,38.0,29.92,7.87
2016,3,31,18,45,117.5,11.5,2.4,17.5,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.77,0.0
2016,4,1,6,45,7.0,25.0,3.95,12.5,26.0,23.46,11.36
2016,4,1,7,0,14.0,45.0,4.0,13.0,47.0,43.7,30.26
2016,4,1,7,15,30.0,69.0,4.2,13.0,76.0,70.4,52.97
2016,4,1,7,30,46.0,93.0,4.4,13.0,105.0,99.42,77.79
2016,4,1,7,45,61.5,117.0,4.6,13.5,136.5,130.48,104.13
2016,4,1,8,0,77.0,141.0,4.8,14.0,168.0,163.56,131.93
2016,4,1,8,15,374.5,126.0,5.05,14.0,291.5,292.62,237.61
2016,4,1,8,30,672.0,111.0,5.3,14.0,415.0,449.01,366.34
2016,4,1,8,45,336.0,85.5,5.55,14.5,237.5,279.04,229.9
2016,4,1,9,0,0.0,60.0,5.8,15.0,60.0,55.83,41.29
2016,4,1,9,15,12.0,150.5,5.75,15.0,158.5,149.2,118.88
2016,4,1,9,30,24.0,241.0,5.7,15.0,257.0,245.85,197.25
2016,4,1,9,45,12.0,129.0,5.7,15.5,137.0,129.78,102.04
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,15.82,7.5
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,16.76,8.26
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,17.7,9.01
2016,4,1,10,45,0.0,60.5,5.45,16.5,60.5,56.45,40.84
2016,4,1,11,0,0.0,102.0,5.4,17.0,102.0,95.44,72.4
2016,4,1,11,15,0.0,105.0,5.4,17.0,105.0,98.33,74.62
2016,4,1,11,30,0.0,108.0,5.4,17.0,108.0,101.22,76.88
2016,4,1,11,45,23.0,253.0,5.45,17.5,273.5,271.71,213.07
2016,4,1,12,0,46.0,398.0,5.5,18.0,439.0,444.1,345.36
2016,4,1,12,15,27.5,303.0,5.55,18.0,328.0,327.85,255.56
2016,4,1,12,30,9.0,208.0,5.6,18.0,217.0,206.25,160.21
2016,4,1,12,45,7.5,189.5,5.65,18.0,196.5,186.85,144.99
2016,4,1,13,0,6.0,171.0,5.7,18.0,176.0,167.48,129.62
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.0,208.0,161.9
2016,4,1,13,30,12.0,249.0,5.7,18.0,260.0,248.69,194.06
2016,4,1,13,45,15.5,273.5,5.75,18.0,287.0,275.77,215.49
2016,4,1,14,0,19.0,298.0,5.8,18.0,314.0,302.78,236.86
2016,4,1,14,15,21.5,301.5,5.8,17.5,319.5,308.02,241.72
2016,4,1,14,30,24.0,305.0,5.8,17.0,325.0,313.06,246.53
2016,4,1,14,45,369.0,251.5,5.8,17.0,525.0,588.66,471.01
2016,4,1,15,0,714.0,198.0,5.8,17.0,725.0,804.49,639.69
2016,4,1,15,15,411.5,255.0,5.8,16.5,555.0,593.49,475.24
2016,4,1,15,30,109.0,312.0,5.8,16.0,385.0,387.38,309.75
2016,4,1,15,45,260.5,269.0,5.8,15.5,425.5,456.13,369.01
2016,4,1,16,0,412.0,226.0,5.8,15.0,466.0,501.29,407.89
2016,4,1,16,15,417.0,201.5,5.7,14.5,425.5,456.34,372.66
2016,4,1,16,30,422.0,177.0,5.6,14.0,385.0,409.92,335.48
2016,4,1,16,45,380.5,168.5,5.55,14.0,339.0,351.14,286.46
2016,4,1,17,0,339.0,160.0,5.5,14.0,293.0,301.88,244.52
2016,4,1,17,15,307.5,138.5,5.15,13.5,245.0,247.68,198.19
2016,4,1,17,30,276.0,117.0,4.8,13.0,197.0,197.03,154.22
2016,4,1,17,45,241.5,93.5,4.5,12.5,152.0,147.51,111.12
2016,4,1,18,0,207.0,70.0,4.2,12.0,107.0,102.37,72.22
2016,4,1,18,15,132.5,47.5,3.95,11.5,68.0,58.69,37.67
2016,4,1,18,30,58.0,25.0,3.7,11.0,29.0,24.59,8.89
2016,4,1,18,45,29.0,12.5,3.45,11.0,14.5,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.5,5.5,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,125.0,11.0,3.8,6.0,15.0,10.48,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,58.0,38.96,16.16
2016,4,2,7,0,459.0,38.0,4.0,7.0,101.0,92.48,53.01
2016,4,2,7,15,549.0,46.5,3.95,8.0,157.0,148.48,98.72
2016,4,2,7,30,639.0,55.0,3.9,9.0,213.0,215.65,157.36
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.5,280.95,216.62
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,351.62,279.53
2016,4,2,8,15,786.0,71.0,3.8,12.0,391.5,417.39,336.86
2016,4,2,8,30,822.0,75.0,3.7,13.0,451.0,485.94,394.19
2016,4,2,8,45,847.5,78.5,3.6,14.5,507.5,550.62,445.32
2016,4,2,9,0,873.0,82.0,3.5,16.0,564.0,614.2,493.25
2016,4,2,9,15,891.0,85.0,3.35,16.5,616.0,674.27,538.12
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,733.64,579.9
2016,4,2,9,45,922.5,90.0,3.1,17.5,714.5,787.57,615.34
2016,4,2,10,0,936.0,92.0,3.0,18.0,761.0,839.74,648.73
2016,4,2,10,15,945.5,94.0,3.05,18.5,800.5,886.56,678.69
2016,4,2,10,30,955.0,96.0,3.1,19.0,840.0,930.74,706.48
2016,4,2,10,45,962.0,97.5,3.15,19.5,872.0,969.29,730.16
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,1004.59,751.51
2016,4,2,11,15,974.0,99.5,3.25,20.0,928.0,1033.5,769.98
2016,4,2,11,30,979.0,100.0,3.3,20.0,952.0,1058.73,786.09
2016,4,2,11,45,981.0,101.5,3.35,20.5,967.0,1078.22,797.01
2016,4,2,12,0,983.0,103.0,3.4,21.0,982.0,1093.68,805.39
2016,4,2,12,15,983.5,103.0,3.4,21.0,988.0,1101.96,810.36
2016,4,2,12,30,984.0,103.0,3.4,21.0,994.0,1106.08,812.83
2016,4,2,12,45,983.0,103.0,3.45,21.0,990.5,1104.52,812.23
2016,4,2,13,0,982.0,103.0,3.5,21.0,987.0,1098.78,809.12
