Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.0,1086.9,801.73
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,1070.95,791.86
2016,4,2,13,45,972.0,101.5,3.5,21.5,942.0,1048.63,776.41
2016,4,2,14,0,967.0,101.0,3.5,22.0,921.0,1022.53,758.62
2016,4,2,14,15,960.5,100.0,3.45,21.5,891.5,990.9,739.74
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,955.88,718.51
2016,4,2,14,45,938.5,100.0,3.4,21.0,823.5,912.09,690.13
2016,4,2,15,0,923.0,101.0,3.4,21.0,785.0,865.95,659.94
2016,4,2,15,15,910.5,99.0,3.35,21.0,741.5,816.95,627.15
2016,4,2,15,30,898.0,97.0,3.3,21.0,698.0,765.96,592.61
2016,4,2,15,45,882.0,93.5,3.25,21.0,648.0,709.29,553.49
2016,4,2,16,0,866.0,90.0,3.2,21.0,598.0,653.91,512.26
2016,4,2,16,15,843.0,86.5,3.0,20.5,543.5,590.82,464.58
2016,4,2,16,30,820.0,83.0,2.8,20.0,489.0,528.05,415.66
2016,4,2,16,45,788.5,78.5,2.6,20.0,431.5,460.89,361.07
2016,4,2,17,0,757.0,74.0,2.4,20.0,374.0,395.76,306.47
2016,4,2,17,15,710.0,68.5,2.05,19.0,314.5,326.5,248.11
2016,4,2,17,30,663.0,63.0,1.7,18.0,255.0,261.36,191.69
2016,4,2,17,45,589.0,55.0,1.4,17.0,197.5,193.02,133.19
2016,4,2,18,0,515.0,47.0,1.1,16.0,140.0,133.55,83.34
2016,4,2,18,15,387.0,35.0,1.1,15.0,90.5,73.93,39.21
2016,4,2,18,30,259.0,23.0,1.1,14.0,41.0,30.31,9.4
2016,4,2,18,45,129.5,11.5,1.15,13.5,20.5,10.96,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,11.44,0.0
2016,4,3,6,45,283.0,26.0,2.1,10.5,59.0,40.32,17.53
2016,4,3,7,0,442.0,40.0,2.4,12.0,102.0,93.08,53.28
2016,4,3,7,15,531.5,49.0,2.4,12.5,158.0,148.55,97.87
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,215.13,154.99
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.5,279.36,211.92
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,350.04,273.19
2016,4,3,8,15,768.5,75.5,2.5,16.0,392.0,415.51,328.71
2016,4,3,8,30,805.0,80.0,2.5,17.0,451.0,483.84,384.29
2016,4,3,8,45,831.5,83.5,2.5,18.5,507.5,548.12,433.72
2016,4,3,9,0,858.0,87.0,2.5,20.0,564.0,613.36,481.57
2016,4,3,9,15,877.0,90.0,2.4,20.5,616.0,671.28,523.54
2016,4,3,9,30,896.0,93.0,2.3,21.0,668.0,730.62,564.18
2016,4,3,9,45,910.0,95.5,2.2,21.5,715.0,784.79,598.41
2016,4,3,10,0,924.0,98.0,2.1,22.0,762.0,837.29,630.6
2016,4,3,10,15,934.5,100.0,2.05,22.5,801.5,884.38,658.81
2016,4,3,10,30,945.0,102.0,2.0,23.0,841.0,928.94,684.83
2016,4,3,10,45,952.0,103.5,2.0,23.5,873.5,967.08,706.78
2016,4,3,11,0,959.0,105.0,2.0,24.0,906.0,1002.0,726.48
2016,4,3,11,15,964.0,106.0,2.05,24.0,929.5,1031.11,744.41
2016,4,3,11,30,969.0,107.0,2.1,24.0,953.0,1056.56,760.12
2016,4,3,11,45,972.0,108.0,2.2,24.0,968.5,1076.25,772.94
2016,4,3,12,0,975.0,109.0,2.3,24.0,984.0,1091.97,783.44
2016,4,3,12,15,976.0,109.0,2.35,24.0,990.0,1100.6,789.03
2016,4,3,12,30,977.0,109.0,2.4,24.0,996.0,1105.12,792.26
2016,4,3,12,45,976.0,109.0,2.5,24.5,993.0,1103.48,790.87
2016,4,3,13,0,975.0,109.0,2.6,25.0,990.0,1097.7,787.03
2016,4,3,13,15,972.5,108.5,2.6,25.0,978.0,1085.81,779.92
2016,4,3,13,30,970.0,108.0,2.6,25.0,966.0,1069.9,770.44
2016,4,3,13,45,966.0,107.0,2.65,25.0,945.0,1048.07,757.84
2016,4,3,14,0,962.0,106.0,2.7,25.0,924.0,1022.47,742.87
2016,4,3,14,15,955.0,105.0,2.7,25.0,895.0,990.46,723.27
2016,4,3,14,30,948.0,104.0,2.7,25.0,866.0,955.11,701.48
2016,4,3,14,45,939.5,102.0,2.7,25.0,829.0,914.3,675.95
2016,4,3,15,0,931.0,100.0,2.7,25.0,792.0,870.65,648.35
2016,4,3,15,15,918.5,98.0,2.65,24.5,748.0,821.31,617.45
2016,4,3,15,30,906.0,96.0,2.6,24.0,704.0,769.95,584.7
2016,4,3,15,45,889.5,93.0,2.6,24.0,654.0,713.08,546.66
2016,4,3,16,0,873.0,90.0,2.6,24.0,604.0,655.16,504.78
2016,4,3,16,15,850.5,86.5,2.4,23.5,549.5,594.33,459.53
2016,4,3,16,30,828.0,83.0,2.2,23.0,495.0,531.43,411.37
2016,4,3,16,45,796.5,78.5,2.05,23.0,437.0,463.85,357.55
2016,4,3,17,0,765.0,74.0,1.9,23.0,379.0,398.28,303.63
2016,4,3,17,15,718.5,68.5,1.7,21.5,319.5,328.77,246.69
2016,4,3,17,30,672.0,63.0,1.5,20.0,260.0,263.27,191.18
2016,4,3,17,45,599.5,55.5,1.3,19.0,202.0,195.28,133.5
2016,4,3,18,0,527.0,48.0,1.1,18.0,144.0,135.94,84.14
2016,4,3,18,15,399.5,36.0,1.15,17.0,94.0,75.7,39.91
2016,4,3,18,30,272.0,24.0,1.2,16.0,44.0,31.47,10.42
2016,4,3,18,45,136.0,12.0,1.3,15.5,22.0,11.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,60.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,120.0,14.0,3.3,10.0,18.0,13.34,0.0
2016,4,4,6,45,272.0,28.5,3.55,11.0,61.0,42.51,19.78
2016,4,4,7,0,424.0,43.0,3.8,12.0,104.0,94.47,55.32
2016,4,4,7,15,512.0,52.5,3.8,13.0,160.0,149.16,99.3
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,214.78,155.4
2016,4,4,7,45,656.5,68.5,3.85,15.0,275.0,278.1,211.51
2016,4,4,8,0,713.0,75.0,3.9,16.0,334.0,347.56,271.88
2016,4,4,8,15,750.0,80.0,4.05,17.0,392.5,413.07,327.84
2016,4,4,8,30,787.0,85.0,4.2,18.0,451.0,481.11,383.87
2016,4,4,8,45,814.0,88.5,4.35,19.0,507.0,544.68,434.62
2016,4,4,9,0,841.0,92.0,4.5,20.0,563.0,609.27,484.37
2016,4,4,9,15,860.0,95.5,4.35,20.5,614.5,669.29,528.82
2016,4,4,9,30,879.0,99.0,4.2,21.0,666.0,725.72,568.94
2016,4,4,9,45,893.5,101.0,4.1,22.0,712.0,778.91,602.93
2016,4,4,10,0,908.0,103.0,4.0,23.0,758.0,830.5,634.93
2016,4,4,10,15,918.0,105.0,3.85,23.5,797.5,876.48,663.28
2016,4,4,10,30,928.0,107.0,3.7,24.0,837.0,919.94,689.35
2016,4,4,10,45,935.0,109.0,3.55,25.0,868.5,957.96,709.87
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,992.84,727.83
2016,4,4,11,15,947.0,112.0,3.3,26.0,923.5,1021.43,744.64
2016,4,4,11,30,952.0,113.0,3.2,26.0,947.0,1046.44,759.07
2016,4,4,11,45,954.5,113.5,3.1,26.5,961.5,1064.74,767.65
2016,4,4,12,0,957.0,114.0,3.0,27.0,976.0,1079.15,773.78
2016,4,4,12,15,958.0,114.5,2.9,27.0,982.0,1088.07,778.05
2016,4,4,12,30,959.0,115.0,2.8,27.0,988.0,1092.96,779.9
2016,4,4,12,45,958.5,114.5,2.7,27.5,985.0,1091.24,776.2
2016,4,4,13,0,958.0,114.0,2.6,28.0,982.0,1085.46,770.16
2016,4,4,13,15,955.0,113.5,2.5,28.0,969.5,1073.16,761.76
2016,4,4,13,30,952.0,113.0,2.4,28.0,957.0,1056.93,751.08
2016,4,4,13,45,947.5,112.0,2.35,28.0,936.0,1034.89,737.47
2016,4,4,14,0,943.0,111.0,2.3,28.0,915.0,1009.16,721.65
2016,4,4,14,15,936.0,109.5,2.2,28.0,886.0,977.07,701.33
2016,4,4,14,30,929.0,108.0,2.1,28.0,857.0,941.73,678.98
2016,4,4,14,45,920.0,106.0,2.05,28.0,820.0,901.08,653.69
2016,4,4,15,0,911.0,104.0,2.0,28.0,783.0,857.72,626.48
2016,4,4,15,15,898.0,102.0,1.95,28.0,739.5,808.77,595.35
2016,4,4,15,30,885.0,100.0,1.9,28.0,696.0,757.91,562.62
2016,4,4,15,45,868.5,96.5,1.85,28.0,646.5,701.49,525.36
2016,4,4,16,0,852.0,93.0,1.8,28.0,597.0,646.42,486.34
2016,4,4,16,15,829.0,89.5,1.7,27.5,543.0,584.06,441.63
2016,4,4,16,30,806.0,86.0,1.6,27.0,489.0,522.07,395.68
2016,4,4,16,45,775.5,81.5,1.55,26.5,431.5,456.21,345.41
2016,4,4,17,0,745.0,77.0,1.5,26.0,374.0,392.29,294.67
2016,4,4,17,15,698.0,71.0,1.4,24.5,315.5,322.83,238.97
2016,4,4,17,30,651.0,65.0,1.3,23.0,257.0,258.45,185.43
2016,4,4,17,45,579.5,57.0,1.25,22.0,200.0,191.57,129.64
2016,4,4,18,0,508.0,49.0,1.2,21.0,143.0,133.23,81.82
2016,4,4,18,15,384.0,37.0,1.3,20.0,93.5,74.67,39.31
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,31.73,11.18
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,12.0,10.5,7.15,0.0
2016,4,5,6,30,152.0,15.0,2.7,13.0,21.0,11.91,0.0
2016,4,5,6,45,303.5,28.5,3.05,14.0,66.0,44.74,20.48
2016,4,5,7,0,455.0,42.0,3.4,15.0,111.0,97.93,56.26
2016,4,5,7,15,540.5,51.0,3.3,15.5,167.0,153.75,101.1
2016,4,5,7,30,626.0,60.0,3.2,16.0,223.0,220.13,157.79
2016,4,5,7,45,678.5,66.5,3.15,17.0,282.0,283.83,213.84
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,353.64,273.82
2016,4,5,8,15,766.5,78.0,3.2,19.0,400.0,419.12,329.0
2016,4,5,8,30,802.0,83.0,3.3,20.0,459.0,487.33,384.29
2016,4,5,8,45,827.5,86.5,3.45,21.5,514.5,550.85,433.26
2016,4,5,9,0,853.0,90.0,3.6,23.0,570.0,615.2,480.81
2016,4,5,9,15,871.0,93.0,3.65,23.5,621.5,672.12,522.82
2016,4,5,9,30,889.0,96.0,3.7,24.0,673.0,730.34,563.83
2016,4,5,9,45,903.0,98.5,3.75,24.5,719.0,784.05,599.2
2016,4,5,10,0,917.0,101.0,3.8,25.0,765.0,836.09,632.82
2016,4,5,10,15,927.0,103.0,3.9,25.0,804.5,882.33,663.5
2016,4,5,10,30,937.0,105.0,4.0,25.0,844.0,926.02,692.27
2016,4,5,10,45,944.0,106.5,4.15,25.5,875.5,963.73,715.74
2016,4,5,11,0,951.0,108.0,4.3,26.0,907.0,998.24,736.98
2016,4,5,11,15,956.0,109.0,4.4,26.0,930.5,1026.97,755.53
2016,4,5,11,30,961.0,110.0,4.5,26.0,954.0,1052.07,771.77
2016,4,5,11,45,964.0,110.0,4.6,26.5,969.0,1070.4,782.11
2016,4,5,12,0,967.0,110.0,4.7,27.0,984.0,1084.81,790.33
2016,4,5,12,15,967.5,110.5,4.75,27.0,989.5,1093.22,795.92
2016,4,5,12,30,968.0,111.0,4.8,27.0,995.0,1097.56,799.05
2016,4,5,12,45,967.0,111.0,4.9,27.5,991.5,1095.77,797.2
2016,4,5,13,0,966.0,111.0,5.0,28.0,988.0,1089.9,792.86
2016,4,5,13,15,963.5,110.5,5.05,28.0,976.0,1077.96,785.87
2016,4,5,13,30,961.0,110.0,5.1,28.0,964.0,1062.04,776.41
2016,4,5,13,45,955.5,109.0,5.15,28.0,942.5,1038.82,762.21
2016,4,5,14,0,950.0,108.0,5.2,28.0,921.0,1011.93,745.62
2016,4,5,14,15,943.0,107.0,5.15,27.5,891.5,980.14,726.48
2016,4,5,14,30,936.0,106.0,5.1,27.0,862.0,945.07,705.05
2016,4,5,14,45,925.5,104.5,5.1,27.0,824.5,903.4,677.89
2016,4,5,15,0,915.0,103.0,5.1,27.0,787.0,859.11,648.74
2016,4,5,15,15,902.0,101.0,5.0,26.5,743.0,809.98,616.65
2016,4,5,15,30,889.0,99.0,4.9,26.0,699.0,758.95,582.82
2016,4,5,15,45,850.5,98.0,4.8,26.0,639.0,692.72,535.88
2016,4,5,16,0,812.0,97.0,4.7,26.0,579.0,624.35,484.78
2016,4,5,16,15,810.0,91.5,4.5,25.5,535.0,574.21,446.83
2016,4,5,16,30,808.0,86.0,4.3,25.0,491.0,522.27,406.24
2016,4,5,16,45,775.0,82.0,4.15,24.5,433.5,455.67,353.22
2016,4,5,17,0,742.0,78.0,4.0,24.0,376.0,391.29,300.22
2016,4,5,17,15,695.5,72.0,3.55,23.0,317.0,322.21,242.44
2016,4,5,17,30,649.0,66.0,3.1,22.0,258.0,258.18,187.41
2016,4,5,17,45,574.5,58.0,2.7,21.0,201.0,190.8,130.34
2016,4,5,18,0,500.0,50.0,2.3,20.0,144.0,132.36,82.02
2016,4,5,18,15,377.5,38.0,2.3,19.5,94.5,74.56,39.69
2016,4,5,18,30,255.0,26.0,2.3,19.0,45.0,32.25,12.13
2016,4,5,18,45,127.5,13.0,2.35,18.5,22.5,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,5.5,2.65,14.5,5.5,5.24,0.0
2016,4,6,6,30,0.0,11.0,2.8,15.0,11.0,10.2,0.0
2016,4,6,6,45,22.0,34.0,3.0,15.5,37.5,32.63,19.7
2016,4,6,7,0,44.0,57.0,3.2,16.0,64.0,58.41,41.16
2016,4,6,7,15,68.5,82.5,3.45,16.5,98.5,91.33,68.39
2016,4,6,7,30,93.0,108.0,3.7,17.0,133.0,127.09,98.21
2016,4,6,7,45,133.5,129.5,4.0,18.0,174.5,167.28,131.06
2016,4,6,8,0,174.0,151.0,4.3,19.0,216.0,212.45,167.89
2016,4,6,8,15,424.0,132.0,4.65,19.5,323.5,321.76,255.38
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,455.58,362.69
2016,4,6,8,45,727.0,110.0,5.4,20.5,490.5,520.85,415.69
2016,4,6,9,0,780.0,107.0,5.8,21.0,550.0,589.56,470.49
2016,4,6,9,15,802.5,111.0,5.95,21.0,601.5,649.26,517.35
2016,4,6,9,30,825.0,115.0,6.1,21.0,653.0,708.92,563.25
2016,4,6,9,45,594.0,216.5,6.25,21.5,617.5,676.36,533.07
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,615.22,480.74
2016,4,6,10,15,633.0,217.5,6.35,22.0,707.0,764.54,597.92
2016,4,6,10,30,903.0,117.0,6.3,22.0,832.0,909.39,702.84
2016,4,6,10,45,918.5,115.5,6.3,22.5,867.5,950.45,728.81
2016,4,6,11,0,934.0,114.0,6.3,23.0,903.0,988.92,753.18
2016,4,6,11,15,942.5,115.5,6.2,23.0,929.0,1020.98,773.84
2016,4,6,11,30,951.0,117.0,6.1,23.0,955.0,1049.62,792.07
2016,4,6,11,45,964.5,113.0,6.05,23.5,975.5,1073.91,806.01
2016,4,6,12,0,978.0,109.0,6.0,24.0,996.0,1094.55,817.46
2016,4,6,12,15,981.0,109.0,5.9,24.0,1003.5,1104.96,823.33
2016,4,6,12,30,984.0,109.0,5.8,24.0,1011.0,1111.26,826.6
2016,4,6,12,45,993.0,104.5,5.75,24.5,1011.5,1114.76,826.86
2016,4,6,13,0,1002.0,100.0,5.7,25.0,1012.0,1113.98,824.43
2016,4,6,13,15,1000.0,99.5,5.6,25.0,1000.0,1102.13,816.05
2016,4,6,13,30,998.0,99.0,5.5,25.0,988.0,1086.14,805.12
2016,4,6,13,45,998.5,95.5,5.45,25.5,968.0,1065.34,789.92
2016,4,6,14,0,999.0,92.0,5.4,26.0,948.0,1040.45,772.16
2016,4,6,14,15,993.0,91.0,5.35,25.5,918.5,1008.26,752.68
2016,4,6,14,30,987.0,90.0,5.3,25.0,889.0,972.56,730.75
2016,4,6,14,45,963.0,96.0,5.25,25.0,847.5,925.6,699.47
2016,4,6,15,0,939.0,102.0,5.2,25.0,806.0,876.76,666.73
2016,4,6,15,15,926.0,100.0,5.05,25.0,761.5,826.65,632.28
2016,4,6,15,30,913.0,98.0,4.9,25.0,717.0,774.56,596.19
2016,4,6,15,45,902.5,92.5,4.8,25.0,667.5,718.86,557.34
2016,4,6,16,0,892.0,87.0,4.7,25.0,618.0,661.52,514.46
2016,4,6,16,15,870.0,84.0,4.4,24.5,562.5,600.37,467.73
2016,4,6,16,30,848.0,81.0,4.1,24.0,507.0,537.28,418.59
2016,4,6,16,45,822.0,75.5,3.8,23.5,449.5,470.23,364.89
2016,4,6,17,0,796.0,70.0,3.5,23.0,392.0,404.55,310.44
2016,4,6,17,15,752.0,65.0,2.95,22.0,331.5,334.76,251.59
2016,4,6,17,30,708.0,60.0,2.4,21.0,271.0,269.21,194.79
2016,4,6,17,45,641.0,53.0,1.9,20.0,212.5,201.06,136.38
2016,4,6,18,0,574.0,46.0,1.4,19.0,154.0,139.93,85.22
2016,4,6,18,15,451.5,35.5,1.35,18.0,102.5,78.98,40.61
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,33.56,12.22
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.0,2.15,11.5,8.0,7.63,0.0
2016,4,7,6,30,0.0,16.0,2.5,13.0,16.0,14.86,0.0
2016,4,7,6,45,46.5,37.0,2.85,14.5,44.5,36.83,22.58
2016,4,7,7,0,93.0,58.0,3.2,16.0,73.0,66.12,45.5
2016,4,7,7,15,113.0,82.0,3.25,16.5,107.5,99.36,73.33
2016,4,7,7,30,133.0,106.0,3.3,17.0,142.0,135.36,103.79
2016,4,7,7,45,145.5,130.0,3.4,18.0,177.5,171.6,134.25
2016,4,7,8,0,158.0,154.0,3.5,19.0,213.0,209.37,165.36
2016,4,7,8,15,297.5,159.5,3.65,20.0,293.0,289.62,229.16
2016,4,7,8,30,437.0,165.0,3.8,21.0,373.0,387.44,306.31
2016,4,7,8,45,653.0,129.0,4.0,22.0,481.0,500.04,394.28
2016,4,7,9,0,869.0,93.0,4.2,23.0,589.0,629.56,493.05
2016,4,7,9,15,886.5,95.5,4.2,23.5,640.0,686.33,534.59
2016,4,7,9,30,904.0,98.0,4.2,24.0,691.0,744.3,575.26
2016,4,7,9,45,920.5,98.5,4.2,25.0,738.0,798.34,609.54
2016,4,7,10,0,937.0,99.0,4.2,26.0,785.0,850.86,641.98
2016,4,7,10,15,946.0,101.0,4.15,26.5,824.0,896.87,670.37
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,940.19,696.54
2016,4,7,10,45,958.5,106.0,4.1,27.5,893.5,976.7,718.11
2016,4,7,11,0,962.0,109.0,4.1,28.0,924.0,1009.76,737.24
2016,4,7,11,15,966.5,110.0,4.1,28.0,947.0,1038.09,754.69
2016,4,7,11,30,971.0,111.0,4.1,28.0,970.0,1062.74,769.77
2016,4,7,11,45,954.5,123.0,4.1,28.5,978.5,1074.21,774.9
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,1081.13,777.29
2016,4,7,12,15,938.5,135.0,4.0,29.0,992.5,1088.63,781.08
2016,4,7,12,30,939.0,135.0,3.9,29.0,998.0,1092.2,782.46
2016,4,7,12,45,759.0,242.0,3.85,29.0,938.5,1035.98,746.1
2016,4,7,13,0,579.0,349.0,3.8,29.0,879.0,958.44,691.85
2016,4,7,13,15,594.0,335.0,3.65,29.0,872.0,952.95,688.77
2016,4,7,13,30,609.0,321.0,3.5,29.0,865.0,944.36,683.18
2016,4,7,13,45,621.0,304.5,3.4,29.0,849.0,927.71,672.7
2016,4,7,14,0,633.0,288.0,3.3,29.0,833.0,908.11,660.36
2016,4,7,14,15,561.0,301.5,3.15,29.0,772.5,837.07,611.51
2016,4,7,14,30,489.0,315.0,3.0,29.0,712.0,768.76,564.22
2016,4,7,14,45,581.5,263.5,2.9,29.0,715.5,777.47,573.28
2016,4,7,15,0,674.0,212.0,2.8,29.0,719.0,780.72,577.78
2016,4,7,15,15,675.5,195.0,2.65,29.0,678.5,736.02,547.2
2016,4,7,15,30,677.0,178.0,2.5,29.0,638.0,688.92,514.83
2016,4,7,15,45,518.5,211.0,2.4,29.0,549.0,577.15,433.94
2016,4,7,16,0,360.0,244.0,2.3,29.0,460.0,475.95,359.32
2016,4,7,16,15,434.0,202.5,2.1,28.5,439.0,462.94,351.32
2016,4,7,16,30,508.0,161.0,1.9,28.0,418.0,435.27,331.02
2016,4,7,16,45,601.5,126.5,1.75,27.5,396.0,417.22,316.17
2016,4,7,17,0,695.0,92.0,1.6,27.0,374.0,384.2,287.92
2016,4,7,17,15,646.0,84.5,1.45,25.5,315.5,315.93,233.4
2016,4,7,17,30,597.0,77.0,1.3,24.0,257.0,252.69,181.39
2016,4,7,17,45,522.5,67.5,1.2,23.0,200.5,187.15,127.5
2016,4,7,18,0,448.0,58.0,1.1,22.0,144.0,130.62,81.93
2016,4,7,18,15,332.0,43.5,1.15,21.0,95.0,74.57,41.39
2016,4,7,18,30,216.0,29.0,1.2,20.0,46.0,32.52,13.83
2016,4,7,18,45,108.0,14.5,1.25,19.5,23.0,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,40.5,9.5,3.2,13.0,11.5,9.05,0.0
2016,4,8,6,30,81.0,19.0,3.4,13.0,23.0,15.93,0.0
2016,4,8,6,45,185.0,39.0,3.6,13.5,64.5,47.43,26.83
2016,4,8,7,0,289.0,59.0,3.8,14.0,106.0,93.51,60.25
2016,4,8,7,15,368.0,74.0,4.05,14.5,158.5,143.48,100.48
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,203.31,151.07
2016,4,8,7,45,310.0,122.0,4.55,16.0,216.0,218.61,170.59
2016,4,8,8,0,173.0,155.0,4.8,17.0,221.0,216.06,172.21
2016,4,8,8,15,412.0,139.5,5.1,17.5,329.0,324.55,259.93
2016,4,8,8,30,651.0,124.0,5.4,18.0,437.0,456.42,366.55
2016,4,8,8,45,642.0,136.0,5.7,19.0,474.0,501.48,402.73
2016,4,8,9,0,633.0,148.0,6.0,20.0,511.0,544.1,435.91
2016,4,8,9,15,600.5,177.0,5.95,20.5,546.0,585.63,466.67
2016,4,8,9,30,568.0,206.0,5.9,21.0,581.0,619.2,490.4
2016,4,8,9,45,504.0,248.5,5.85,21.5,598.0,641.32,503.94
2016,4,8,10,0,440.0,291.0,5.8,22.0,615.0,656.06,511.45
2016,4,8,10,15,377.0,332.0,5.7,22.5,619.5,656.21,507.92
2016,4,8,10,30,314.0,373.0,5.6,23.0,624.0,658.14,505.4
2016,4,8,10,45,386.5,359.0,5.5,23.5,679.5,720.14,550.47
2016,4,8,11,0,459.0,345.0,5.4,24.0,735.0,793.73,602.41
2016,4,8,11,15,477.5,353.5,5.3,24.0,769.0,832.35,628.52
2016,4,8,11,30,496.0,362.0,5.2,24.0,803.0,869.68,653.61
2016,4,8,11,45,427.0,395.0,5.1,24.5,779.0,843.65,630.97
2016,4,8,12,0,358.0,428.0,5.0,25.0,755.0,806.05,600.9
2016,4,8,12,15,341.5,437.5,4.8,25.0,751.0,802.44,596.81
2016,4,8,12,30,325.0,447.0,4.6,25.0,747.0,796.96,591.29
2016,4,8,12,45,280.0,456.5,4.45,25.5,714.5,761.09,563.31
2016,4,8,13,0,235.0,466.0,4.3,26.0,682.0,713.13,527.59
2016,4,8,13,15,155.5,449.5,4.2,26.0,592.0,614.48,456.5
2016,4,8,13,30,76.0,433.0,4.1,26.0,502.0,506.03,377.23
2016,4,8,13,45,100.0,433.0,4.0,26.0,521.0,527.39,393.96
2016,4,8,14,0,124.0,433.0,3.9,26.0,540.0,557.42,416.19
2016,4,8,14,15,80.5,387.5,3.9,26.0,456.0,457.14,343.27
2016,4,8,14,30,37.0,342.0,3.9,26.0,372.0,369.46,278.43
2016,4,8,14,45,84.5,354.0,3.9,26.0,419.0,420.46,318.33
2016,4,8,15,0,132.0,366.0,3.9,26.0,466.0,475.85,360.46
2016,4,8,15,15,171.0,343.5,3.9,25.5,465.5,476.79,363.37
2016,4,8,15,30,210.0,321.0,3.9,25.0,465.0,473.99,363.57
2016,4,8,15,45,471.0,227.5,3.95,25.0,518.5,560.4,433.16
2016,4,8,16,0,732.0,134.0,4.0,25.0,572.0,609.91,472.98
2016,4,8,16,15,705.5,128.5,3.9,24.5,519.5,549.25,427.19
2016,4,8,16,30,679.0,123.0,3.8,24.0,467.0,489.66,381.39
2016,4,8,16,45,641.5,116.0,3.75,24.0,411.5,424.82,329.62
2016,4,8,17,0,604.0,109.0,3.7,24.0,356.0,363.02,278.88
2016,4,8,17,15,554.0,100.0,3.3,23.0,300.0,298.3,225.58
2016,4,8,17,30,504.0,91.0,2.9,22.0,244.0,236.87,173.97
2016,4,8,17,45,421.5,79.5,2.5,21.0,189.0,173.69,121.89
2016,4,8,18,0,339.0,68.0,2.1,20.0,134.0,120.57,79.29
2016,4,8,18,15,239.0,49.5,2.05,19.0,88.5,69.6,41.57
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,31.53,15.06
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.0,2.05,13.5,7.0,6.67,0.0
2016,4,9,6,30,0.0,14.0,2.3,14.0,14.0,12.98,0.25
2016,4,9,6,45,12.5,37.5,2.55,14.5,39.5,35.28,22.76
2016,4,9,7,0,25.0,61.0,2.8,15.0,65.0,59.72,43.46
2016,4,9,7,15,53.0,84.0,2.85,15.5,97.0,88.72,67.26
2016,4,9,7,30,81.0,107.0,2.9,16.0,129.0,123.09,95.7
2016,4,9,7,45,40.5,56.0,2.95,16.5,67.0,67.16,50.41
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.63,0.0
2016,4,9,8,15,0.0,44.5,3.2,17.5,44.5,41.35,29.22
2016,4,9,8,30,0.0,84.0,3.4,18.0,84.0,78.23,59.68
2016,4,9,8,45,278.0,129.0,3.6,18.5,290.0,289.99,233.8
2016,4,9,9,0,556.0,174.0,3.8,19.0,496.0,520.4,414.61
2016,4,9,9,15,281.0,184.0,3.9,19.5,347.0,372.54,296.9
2016,4,9,9,30,6.0,194.0,4.0,20.0,198.0,187.02,145.28
2016,4,9,9,45,9.0,215.5,4.15,20.5,222.0,210.27,163.36
2016,4,9,10,0,12.0,237.0,4.3,21.0,246.0,233.84,181.18
2016,4,9,10,15,15.5,262.5,4.35,21.5,275.0,262.01,202.35
2016,4,9,10,30,19.0,288.0,4.4,22.0,304.0,290.51,223.54
2016,4,9,10,45,18.5,293.5,4.5,22.5,309.5,296.1,227.02
2016,4,9,11,0,18.0,299.0,4.6,23.0,315.0,301.61,230.5
2016,4,9,11,15,9.0,186.5,4.6,23.0,194.5,184.55,140.32
2016,4,9,11,30,0.0,74.0,4.6,23.0,74.0,69.18,49.54
2016,4,9,11,45,0.0,65.5,4.7,23.5,65.5,61.24,43.17
2016,4,9,12,0,0.0,57.0,4.8,24.0,57.0,53.29,36.77
2016,4,9,12,15,5.5,145.0,4.85,24.0,150.5,142.04,106.72
2016,4,9,12,30,11.0,233.0,4.9,24.0,244.0,232.17,176.34
2016,4,9,12,45,43.5,340.0,4.95,24.5,380.5,380.1,288.54
2016,4,9,13,0,76.0,447.0,5.0,25.0,517.0,522.4,392.7
2016,4,9,13,15,454.0,309.5,5.0,25.0,718.5,786.54,593.86
2016,4,9,13,30,832.0,172.0,5.0,25.0,920.0,1005.25,748.65
2016,4,9,13,45,824.0,172.0,5.05,25.5,898.5,982.31,731.21
2016,4,9,14,0,816.0,172.0,5.1,26.0,877.0,956.26,713.3
2016,4,9,14,15,807.5,170.0,5.1,25.5,848.5,924.79,694.22
2016,4,9,14,30,799.0,168.0,5.1,25.0,820.0,890.59,673.12
2016,4,9,14,45,785.5,165.5,5.15,25.0,783.5,849.11,645.73
2016,4,9,15,0,772.0,163.0,5.2,25.0,747.0,808.54,618.75
2016,4,9,15,15,756.0,159.5,5.2,25.0,704.5,760.16,585.66
2016,4,9,15,30,740.0,156.0,5.2,25.0,662.0,710.6,550.01
2016,4,9,15,45,719.5,151.0,5.2,25.0,614.0,655.55,509.62
2016,4,9,16,0,699.0,146.0,5.2,25.0,566.0,600.35,468.24
2016,4,9,16,15,671.5,140.0,5.05,24.5,514.0,540.26,422.66
2016,4,9,16,30,644.0,134.0,4.9,24.0,462.0,481.42,376.84
2016,4,9,16,45,611.0,125.0,4.8,24.0,407.5,418.65,326.21
2016,4,9,17,0,578.0,116.0,4.7,24.0,353.0,358.49,276.43
2016,4,9,17,15,526.5,106.5,4.4,23.5,297.5,292.05,221.28
2016,4,9,17,30,475.0,97.0,4.1,23.0,242.0,233.73,171.96
2016,4,9,17,45,406.0,83.0,3.8,22.5,189.0,173.03,121.44
2016,4,9,18,0,337.0,69.0,3.5,22.0,136.0,120.75,79.04
2016,4,9,18,15,234.0,51.0,3.55,21.5,90.0,70.16,41.88
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,33.21,16.51
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,15.73,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,16.0,13.5,10.96,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,19.44,5.07
2016,4,10,6,45,172.5,43.5,4.05,16.5,69.5,51.12,30.04
2016,4,10,7,0,279.0,64.0,4.2,17.0,112.0,97.52,63.44
2016,4,10,7,15,359.5,78.5,4.5,17.5,164.5,146.93,102.78
2016,4,10,7,30,440.0,93.0,4.8,18.0,217.0,206.33,152.39
2016,4,10,7,45,220.0,74.0,5.15,18.5,136.0,146.23,111.9
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,51.13,37.25
2016,4,10,8,15,0.0,65.0,5.65,19.5,65.0,60.47,44.82
2016,4,10,8,30,0.0,75.0,5.8,20.0,75.0,69.82,52.26
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,87.15,66.0
2016,4,10,9,0,0.0,112.0,6.1,22.0,112.0,104.6,79.6
2016,4,10,9,15,0.0,121.5,6.1,22.5,121.5,113.6,86.39
2016,4,10,9,30,0.0,131.0,6.1,23.0,131.0,122.63,93.15
2016,4,10,9,45,1.0,145.5,6.15,24.0,146.0,137.18,104.08
2016,4,10,10,0,2.0,160.0,6.2,25.0,161.0,151.88,114.96
2016,4,10,10,15,2.0,158.0,6.2,25.0,159.5,150.1,113.33
2016,4,10,10,30,2.0,156.0,6.2,25.0,158.0,148.33,111.74
2016,4,10,10,45,3.0,160.5,6.2,25.5,164.0,153.65,115.52
2016,4,10,11,0,4.0,165.0,6.2,26.0,170.0,159.03,119.34
2016,4,10,11,15,8.5,209.0,6.2,26.0,217.5,205.67,155.33
2016,4,10,11,30,13.0,253.0,6.2,26.0,265.0,252.82,191.31
2016,4,10,11,45,15.5,284.0,6.2,26.0,298.5,285.73,216.13
2016,4,10,12,0,18.0,315.0,6.2,26.0,332.0,318.79,240.93
2016,4,10,12,15,15.5,282.5,6.1,25.5,297.0,284.67,215.45
2016,4,10,12,30,13.0,250.0,6.0,25.0,262.0,250.61,189.91
2016,4,10,12,45,6.5,191.0,5.95,25.0,197.0,187.08,141.04
2016,4,10,13,0,0.0,132.0,5.9,25.0,132.0,124.12,92.06
2016,4,10,13,15,0.0,130.5,5.7,25.0,130.5,122.66,91.0
2016,4,10,13,30,0.0,129.0,5.5,25.0,129.0,121.19,89.89
2016,4,10,13,45,9.5,218.0,5.3,25.0,226.5,215.42,163.26
2016,4,10,14,0,19.0,307.0,5.1,25.0,324.0,310.5,235.78
2016,4,10,14,15,19.5,301.5,5.25,25.0,318.0,304.98,231.82
2016,4,10,14,30,20.0,296.0,5.4,25.0,312.0,299.38,228.02
2016,4,10,14,45,19.5,284.0,5.6,25.5,299.0,286.5,218.26
2016,4,10,15,0,19.0,272.0,5.8,26.0,286.0,273.62,208.53
2016,4,10,15,15,23.0,268.5,5.85,26.0,285.0,272.48,208.25
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,276.99,212.29
2016,4,10,15,45,33.0,255.0,5.95,26.0,276.5,269.54,207.25
2016,4,10,16,0,39.0,245.0,6.0,26.0,269.0,261.44,201.66
2016,4,10,16,15,19.5,183.0,5.9,25.5,195.0,183.38,141.23
2016,4,10,16,30,0.0,121.0,5.8,25.0,121.0,113.09,85.82
2016,4,10,16,45,0.0,106.0,5.7,25.0,106.0,98.92,74.79
2016,4,10,17,0,0.0,91.0,5.6,25.0,91.0,84.8,63.64
2016,4,10,17,15,0.0,76.5,5.3,24.5,76.5,71.21,52.89
2016,4,10,17,30,0.0,62.0,5.0,24.0,62.0,57.66,41.98
2016,4,10,17,45,0.0,48.0,4.7,23.5,48.0,44.6,31.26
2016,4,10,18,0,0.0,34.0,4.4,23.0,34.0,31.56,20.37
2016,4,10,18,15,0.0,22.0,4.35,22.5,22.0,20.4,10.91
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,9.26,1.28
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.77,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.31,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.7,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.41,0.56
2016,4,11,7,45,0.0,57.5,4.8,22.0,57.5,53.46,38.85
2016,4,11,8,0,0.0,107.0,5.1,23.0,107.0,99.81,76.53
2016,4,11,8,15,134.5,155.5,5.1,23.5,221.5,210.85,165.12
2016,4,11,8,30,269.0,204.0,5.1,24.0,336.0,338.1,265.26
2016,4,11,8,45,200.5,235.0,5.1,24.5,340.0,342.28,267.55
2016,4,11,9,0,132.0,266.0,5.1,25.0,344.0,342.89,266.36
2016,4,11,9,15,269.5,268.5,4.95,25.5,444.0,449.67,348.69
2016,4,11,9,30,407.0,271.0,4.8,26.0,544.0,563.78,434.15
2016,4,11,9,45,216.0,277.5,4.7,26.5,423.5,446.27,342.22
2016,4,11,10,0,25.0,284.0,4.6,27.0,303.0,289.64,219.16
2016,4,11,10,15,415.5,220.0,4.35,27.5,555.0,582.4,445.4
2016,4,11,10,30,806.0,156.0,4.1,28.0,807.0,871.95,649.4
2016,4,11,10,45,828.5,150.5,3.9,28.5,841.5,912.4,671.42
2016,4,11,11,0,851.0,145.0,3.7,29.0,876.0,950.85,693.28
2016,4,11,11,15,858.0,146.0,3.45,29.5,899.0,971.2,702.56
2016,4,11,11,30,865.0,147.0,3.2,30.0,922.0,995.75,714.42
2016,4,11,11,45,877.0,143.0,3.0,30.5,939.0,1016.94,724.19
2016,4,11,12,0,889.0,139.0,2.8,31.0,956.0,1034.81,731.68
2016,4,11,12,15,891.5,139.0,2.65,31.0,962.5,1043.66,735.38
2016,4,11,12,30,894.0,139.0,2.5,31.0,969.0,1048.8,736.87
2016,4,11,12,45,900.0,135.0,2.45,31.5,968.0,1049.7,735.39
2016,4,11,13,0,906.0,131.0,2.4,32.0,967.0,1046.76,731.72
2016,4,11,13,15,904.5,130.0,2.35,32.0,956.0,1035.54,724.6
2016,4,11,13,30,903.0,129.0,2.3,32.0,945.0,1020.6,715.37
2016,4,11,13,45,904.5,125.0,2.3,32.0,926.5,1001.83,704.44
2016,4,11,14,0,906.0,121.0,2.3,32.0,908.0,979.32,691.26
2016,4,11,14,15,899.5,119.5,2.25,32.0,879.5,948.41,672.35
2016,4,11,14,30,893.0,118.0,2.2,32.0,851.0,914.38,651.51
2016,4,11,14,45,884.0,116.5,2.2,32.0,815.5,875.3,627.8
2016,4,11,15,0,875.0,115.0,2.2,32.0,780.0,833.65,602.25
2016,4,11,15,15,862.5,112.0,2.15,31.5,737.0,785.45,572.9
2016,4,11,15,30,850.0,109.0,2.1,31.0,694.0,738.74,544.14
2016,4,11,15,45,840.0,103.5,2.05,31.0,647.0,685.76,508.63
2016,4,11,16,0,830.0,98.0,2.0,31.0,600.0,631.32,470.34
2016,4,11,16,15,807.5,94.0,1.85,30.5,546.5,570.02,426.4
2016,4,11,16,30,785.0,90.0,1.7,30.0,493.0,509.11,381.35
2016,4,11,16,45,757.5,84.5,1.55,30.0,437.5,445.09,331.83
2016,4,11,17,0,730.0,79.0,1.4,30.0,382.0,382.73,282.06
2016,4,11,17,15,685.0,73.5,1.2,29.0,324.0,315.55,228.39
2016,4,11,17,30,640.0,68.0,1.0,28.0,266.0,253.45,177.29
2016,4,11,17,45,571.0,60.0,0.8,27.5,209.5,188.35,123.99
2016,4,11,18,0,502.0,52.0,0.6,27.0,153.0,131.48,78.59
2016,4,11,18,15,387.5,40.5,0.5,26.5,103.0,75.43,39.17
2016,4,11,18,30,273.0,29.0,0.4,26.0,53.0,33.97,14.57
2016,4,11,18,45,136.5,14.5,0.35,26.0,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.5,12.5,3.7,13.0,17.0,11.91,0.0
2016,4,12,6,30,129.0,25.0,3.7,13.0,34.0,20.85,8.7
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.5,55.41,31.91
2016,4,12,7,0,338.0,61.0,3.8,14.0,121.0,103.36,66.63
2016,4,12,7,15,413.5,73.5,3.7,14.5,174.0,153.74,107.62
2016,4,12,7,30,489.0,86.0,3.6,15.0,227.0,215.3,159.9
2016,4,12,7,45,293.5,124.5,3.5,15.5,214.0,216.68,169.51
2016,4,12,8,0,98.0,163.0,3.4,16.0,201.0,192.37,153.84
2016,4,12,8,15,141.5,189.0,3.45,16.5,253.5,246.37,197.62
2016,4,12,8,30,185.0,215.0,3.5,17.0,306.0,302.68,242.58
2016,4,12,8,45,92.5,174.5,3.6,17.5,220.0,222.72,177.87
2016,4,12,9,0,0.0,134.0,3.7,18.0,134.0,125.39,97.52
2016,4,12,9,15,0.0,126.5,3.7,18.5,126.5,118.31,91.4
2016,4,12,9,30,0.0,119.0,3.7,19.0,119.0,111.25,85.26
2016,4,12,9,45,0.0,127.0,3.7,19.5,127.0,118.86,90.97
2016,4,12,10,0,0.0,135.0,3.7,20.0,135.0,126.49,96.66
2016,4,12,10,15,0.0,81.5,3.65,20.5,81.5,76.07,55.97
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,26.11,15.53
2016,4,12,10,45,4.0,111.5,3.55,21.5,115.0,108.0,81.2
2016,4,12,11,0,8.0,195.0,3.5,22.0,202.0,191.41,146.3
2016,4,12,11,15,13.0,252.0,3.5,22.0,264.0,251.39,192.32
2016,4,12,11,30,18.0,309.0,3.5,22.0,326.0,312.06,238.18
2016,4,12,11,45,14.0,263.5,3.5,22.5,277.0,264.16,201.11
2016,4,12,12,0,10.0,218.0,3.5,23.0,228.0,216.39,164.24
2016,4,12,12,15,9.5,209.5,3.5,23.0,219.0,207.81,157.7
2016,4,12,12,30,9.0,201.0,3.5,23.0,210.0,199.17,151.06
2016,4,12,12,45,11.5,237.0,3.55,23.0,248.5,236.38,179.65
2016,4,12,13,0,14.0,273.0,3.6,23.0,287.0,273.68,208.03
2016,4,12,13,15,92.5,368.5,3.65,23.0,453.5,466.51,354.38
2016,4,12,13,30,171.0,464.0,3.7,23.0,620.0,639.36,479.87
2016,4,12,13,45,127.0,442.5,3.75,23.5,556.5,571.26,428.84
2016,4,12,14,0,83.0,421.0,3.8,24.0,493.0,494.65,372.37
2016,4,12,14,15,74.0,401.0,3.85,24.0,464.0,463.38,350.19
2016,4,12,14,30,65.0,381.0,3.9,24.0,435.0,432.41,327.87
2016,4,12,14,45,37.0,299.5,4.0,24.0,330.0,323.76,246.98
2016,4,12,15,0,9.0,218.0,4.1,24.0,225.0,213.08,162.47
2016,4,12,15,15,4.5,168.0,4.1,24.0,171.5,161.29,122.63
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,110.32,82.72
2016,4,12,15,45,1.5,147.0,4.1,24.0,148.0,138.77,105.58
2016,4,12,16,0,3.0,176.0,4.1,24.0,178.0,167.21,128.36
