Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,15,1.5,111.5,4.05,23.5,112.5,104.97,79.41
2016,4,12,16,30,0.0,47.0,4.0,23.0,47.0,43.7,30.19
2016,4,12,16,45,0.0,42.0,3.95,22.5,42.0,39.03,26.57
2016,4,12,17,0,0.0,37.0,3.9,22.0,37.0,34.36,22.89
2016,4,12,17,15,0.0,31.0,3.75,21.5,31.0,28.77,18.37
2016,4,12,17,30,0.0,25.0,3.6,21.0,25.0,23.19,13.79
2016,4,12,17,45,0.0,19.5,3.45,20.5,19.5,18.07,9.52
2016,4,12,18,0,0.0,14.0,3.3,20.0,14.0,12.97,5.19
2016,4,12,18,15,0.0,9.0,3.5,19.5,9.0,8.33,1.2
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,4,12,18,45,0.0,2.0,3.95,18.5,2.0,1.91,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,8.0,2.7,14.0,8.0,7.63,0.0
2016,4,13,6,30,0.0,16.0,2.8,14.0,16.0,14.84,5.14
2016,4,13,6,45,0.0,35.0,2.9,14.5,35.0,32.39,21.22
2016,4,13,7,0,0.0,54.0,3.0,15.0,54.0,49.92,36.55
2016,4,13,7,15,1.5,77.0,3.0,15.0,77.5,71.59,55.21
2016,4,13,7,30,3.0,100.0,3.0,15.0,101.0,93.65,73.92
2016,4,13,7,45,1.5,101.0,3.0,15.5,101.5,94.53,74.47
2016,4,13,8,0,0.0,102.0,3.0,16.0,102.0,95.07,74.59
2016,4,13,8,15,0.0,81.0,2.95,16.5,81.0,75.42,57.81
2016,4,13,8,30,0.0,60.0,2.9,17.0,60.0,55.82,41.18
2016,4,13,8,45,0.0,88.0,2.85,17.5,88.0,81.99,62.58
2016,4,13,9,0,0.0,116.0,2.8,18.0,116.0,108.35,83.75
2016,4,13,9,15,1.0,141.5,2.75,18.0,142.5,133.17,103.55
2016,4,13,9,30,2.0,167.0,2.7,18.0,169.0,158.2,123.31
2016,4,13,9,45,8.0,208.5,2.65,18.5,215.0,202.56,158.02
2016,4,13,10,0,14.0,250.0,2.6,19.0,261.0,247.71,192.65
2016,4,13,10,15,24.0,292.5,2.6,19.5,312.5,297.9,230.68
2016,4,13,10,30,34.0,335.0,2.6,20.0,364.0,357.71,275.2
2016,4,13,10,45,34.5,348.5,2.6,20.5,378.5,373.26,285.66
2016,4,13,11,0,35.0,362.0,2.6,21.0,393.0,388.74,296.18
2016,4,13,11,15,31.0,359.0,2.6,21.0,386.5,383.1,291.5
2016,4,13,11,30,27.0,356.0,2.6,21.0,380.0,377.12,286.71
2016,4,13,11,45,18.0,276.0,2.6,21.5,292.0,280.17,213.42
2016,4,13,12,0,9.0,196.0,2.6,22.0,204.0,194.2,147.44
2016,4,13,12,15,4.5,164.0,2.65,22.0,168.0,159.14,120.31
2016,4,13,12,30,0.0,132.0,2.7,22.0,132.0,124.14,92.89
2016,4,13,12,45,3.0,153.0,2.75,22.5,156.5,147.15,110.83
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,170.16,128.56
2016,4,13,13,15,3.0,143.0,2.8,23.0,146.5,137.5,103.13
2016,4,13,13,30,0.0,112.0,2.8,23.0,112.0,105.06,77.75
2016,4,13,13,45,0.0,117.0,2.8,23.5,117.0,109.74,81.37
2016,4,13,14,0,0.0,122.0,2.8,24.0,122.0,114.42,84.94
2016,4,13,14,15,110.0,265.0,2.75,24.0,356.0,366.83,281.48
2016,4,13,14,30,220.0,408.0,2.7,24.0,590.0,604.41,454.57
2016,4,13,14,45,183.5,390.5,2.65,24.0,538.0,547.35,412.08
2016,4,13,15,0,147.0,373.0,2.6,24.0,486.0,492.25,372.3
2016,4,13,15,15,492.0,242.5,2.5,23.5,588.5,633.76,484.33
2016,4,13,15,30,837.0,112.0,2.4,23.0,691.0,730.49,558.83
2016,4,13,15,45,823.0,107.5,2.35,23.0,643.5,676.48,519.7
2016,4,13,16,0,809.0,103.0,2.3,23.0,596.0,621.43,479.42
2016,4,13,16,15,786.0,99.0,2.2,22.5,543.0,560.97,434.63
2016,4,13,16,30,763.0,95.0,2.1,22.0,490.0,501.02,388.75
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.0,437.42,338.03
2016,4,13,17,0,702.0,85.0,2.0,22.0,378.0,375.26,286.87
2016,4,13,17,15,656.5,78.5,1.8,21.5,321.0,309.26,231.77
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,247.85,179.28
2016,4,13,17,45,543.5,63.5,1.4,20.5,208.5,184.55,125.88
2016,4,13,18,0,476.0,55.0,1.2,20.0,153.0,129.29,80.5
2016,4,13,18,15,367.5,43.0,1.15,19.0,104.0,75.18,41.28
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,34.89,16.62
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.24,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.5,13.0,2.3,12.5,21.5,12.39,0.0
2016,4,14,6,30,229.0,26.0,2.5,13.0,43.0,23.71,10.19
2016,4,14,6,45,350.5,38.5,2.75,13.5,91.0,61.39,32.62
2016,4,14,7,0,472.0,51.0,3.0,14.0,139.0,114.47,70.14
2016,4,14,7,15,236.0,70.5,3.0,14.5,114.5,116.09,83.37
2016,4,14,7,30,0.0,90.0,3.0,15.0,90.0,83.59,65.49
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,91.69,71.97
2016,4,14,8,0,0.0,107.0,3.0,17.0,107.0,99.74,78.16
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,116.72,91.72
2016,4,14,8,30,0.0,143.0,3.0,18.0,143.0,133.78,105.1
2016,4,14,8,45,2.5,162.0,3.05,19.0,163.5,153.24,120.04
2016,4,14,9,0,5.0,181.0,3.1,20.0,184.0,173.05,135.0
2016,4,14,9,15,6.5,193.5,3.05,20.5,197.5,186.29,144.8
2016,4,14,9,30,8.0,206.0,3.0,21.0,211.0,199.69,154.64
2016,4,14,9,45,14.5,241.0,2.95,21.5,251.0,238.67,184.39
2016,4,14,10,0,21.0,276.0,2.9,22.0,291.0,278.37,214.15
2016,4,14,10,15,42.5,326.0,2.85,22.0,360.0,353.91,271.32
2016,4,14,10,30,64.0,376.0,2.8,22.0,429.0,424.95,323.85
2016,4,14,10,45,122.0,407.5,2.8,22.5,512.5,520.55,393.8
2016,4,14,11,0,180.0,439.0,2.8,23.0,596.0,610.67,457.84
2016,4,14,11,15,560.5,275.5,2.8,23.0,779.5,831.63,622.23
2016,4,14,11,30,941.0,112.0,2.8,23.0,963.0,1033.1,756.53
2016,4,14,11,45,931.5,120.0,2.8,23.5,973.0,1046.19,761.05
2016,4,14,12,0,922.0,128.0,2.8,24.0,983.0,1055.13,764.81
2016,4,14,12,15,922.5,128.5,2.75,24.0,988.0,1062.49,768.71
2016,4,14,12,30,923.0,129.0,2.7,24.0,993.0,1066.01,770.28
2016,4,14,12,45,922.5,128.5,2.7,24.5,989.0,1063.67,767.29
2016,4,14,13,0,922.0,128.0,2.7,25.0,985.0,1057.47,762.06
2016,4,14,13,15,919.0,127.5,2.65,25.0,972.0,1044.97,753.97
2016,4,14,13,30,916.0,127.0,2.6,25.0,959.0,1028.75,743.67
2016,4,14,13,45,911.0,125.5,2.6,25.0,938.0,1005.95,729.77
2016,4,14,14,0,906.0,124.0,2.6,25.0,917.0,979.67,713.71
2016,4,14,14,15,899.0,122.5,2.55,25.0,888.0,948.24,693.86
2016,4,14,14,30,892.0,121.0,2.5,25.0,859.0,913.74,671.99
2016,4,14,14,45,883.0,119.0,2.5,25.0,822.5,874.15,647.07
2016,4,14,15,0,874.0,117.0,2.5,25.0,786.0,832.02,620.26
2016,4,14,15,15,861.0,114.0,2.5,24.5,742.5,783.49,589.94
2016,4,14,15,30,848.0,111.0,2.5,24.0,699.0,736.43,560.15
2016,4,14,15,45,831.5,107.5,2.5,24.0,650.5,681.27,521.77
2016,4,14,16,0,815.0,104.0,2.5,24.0,602.0,625.29,481.09
2016,4,14,16,15,792.0,100.0,2.45,23.5,549.0,564.55,436.36
2016,4,14,16,30,769.0,96.0,2.4,23.0,496.0,504.31,390.47
2016,4,14,16,45,737.5,91.0,2.4,23.0,439.5,439.95,339.31
2016,4,14,17,0,706.0,86.0,2.4,23.0,383.0,377.12,287.72
2016,4,14,17,15,661.5,80.0,2.2,22.0,325.5,311.78,233.6
2016,4,14,17,30,617.0,74.0,2.0,21.0,268.0,250.89,181.79
2016,4,14,17,45,549.5,65.5,1.8,20.5,212.5,187.27,128.01
2016,4,14,18,0,482.0,57.0,1.6,20.0,157.0,131.7,82.31
2016,4,14,18,15,374.0,44.5,1.6,19.0,107.5,76.86,42.48
2016,4,14,18,30,266.0,32.0,1.6,18.0,58.0,35.77,17.37
2016,4,14,18,45,133.0,16.0,1.6,17.5,29.0,12.63,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,84.5,15.0,1.25,12.5,21.5,14.3,0.0
2016,4,15,6,30,169.0,30.0,1.5,13.0,43.0,26.25,12.81
2016,4,15,6,45,271.0,47.0,1.75,14.0,89.0,62.7,36.54
2016,4,15,7,0,373.0,64.0,2.0,15.0,135.0,112.18,72.3
2016,4,15,7,15,186.5,73.5,2.05,15.5,109.0,107.92,78.18
2016,4,15,7,30,0.0,83.0,2.1,16.0,83.0,77.11,59.77
2016,4,15,7,45,0.0,104.0,2.2,17.0,104.0,96.79,75.91
2016,4,15,8,0,0.0,125.0,2.3,18.0,125.0,116.58,91.69
2016,4,15,8,15,17.5,161.5,2.25,18.5,170.5,158.93,125.61
2016,4,15,8,30,35.0,198.0,2.2,19.0,216.0,206.63,163.23
2016,4,15,8,45,90.5,236.0,2.2,19.5,289.0,277.04,218.43
2016,4,15,9,0,146.0,274.0,2.2,20.0,362.0,358.57,280.97
2016,4,15,9,15,208.5,293.0,2.2,20.5,429.5,427.2,332.61
2016,4,15,9,30,271.0,312.0,2.2,21.0,497.0,507.73,391.86
2016,4,15,9,45,316.0,322.5,2.25,21.5,552.0,565.84,433.46
2016,4,15,10,0,361.0,333.0,2.3,22.0,607.0,626.79,476.43
2016,4,15,10,15,611.5,232.5,2.35,22.5,722.5,760.74,575.16
2016,4,15,10,30,862.0,132.0,2.4,23.0,838.0,889.88,662.45
2016,4,15,10,45,873.5,131.0,2.45,23.5,869.0,925.89,683.33
2016,4,15,11,0,885.0,130.0,2.5,24.0,900.0,959.22,703.15
2016,4,15,11,15,890.0,131.5,2.55,24.5,922.0,985.98,718.6
2016,4,15,11,30,895.0,133.0,2.6,25.0,944.0,1009.39,731.9
2016,4,15,11,45,893.5,136.5,2.7,25.5,956.0,1024.92,740.68
2016,4,15,12,0,892.0,140.0,2.8,26.0,968.0,1036.71,747.21
2016,4,15,12,15,892.5,140.0,2.85,26.0,973.0,1043.29,751.55
2016,4,15,12,30,893.0,140.0,2.9,26.0,978.0,1046.16,753.7
2016,4,15,12,45,892.5,139.5,3.0,26.5,974.0,1043.81,751.65
2016,4,15,13,0,892.0,139.0,3.1,27.0,970.0,1037.74,747.36
2016,4,15,13,15,889.0,138.5,3.2,27.0,957.5,1025.51,740.71
2016,4,15,13,30,886.0,138.0,3.3,27.0,945.0,1009.67,731.83
2016,4,15,13,45,880.5,137.0,3.4,27.5,924.0,987.42,717.39
2016,4,15,14,0,875.0,136.0,3.5,28.0,903.0,961.85,700.82
2016,4,15,14,15,867.0,134.5,3.55,27.5,873.5,930.31,682.72
2016,4,15,14,30,859.0,133.0,3.6,27.0,844.0,895.87,662.53
2016,4,15,14,45,851.0,129.5,3.7,27.0,808.5,861.97,641.47
2016,4,15,15,0,843.0,126.0,3.8,27.0,773.0,819.7,614.44
2016,4,15,15,15,829.0,123.0,3.8,27.0,730.0,771.06,582.26
2016,4,15,15,30,815.0,120.0,3.8,27.0,687.0,720.88,548.63
2016,4,15,15,45,794.0,117.5,3.85,27.0,638.0,665.22,509.02
2016,4,15,16,0,773.0,115.0,3.9,27.0,589.0,609.26,468.02
2016,4,15,16,15,749.0,110.5,3.9,26.5,536.5,549.59,423.9
2016,4,15,16,30,725.0,106.0,3.9,26.0,484.0,490.5,378.75
2016,4,15,16,45,690.0,101.0,3.9,25.5,428.5,426.78,328.59
2016,4,15,17,0,655.0,96.0,3.9,25.0,373.0,365.72,278.91
2016,4,15,17,15,609.0,88.5,3.65,24.0,316.5,301.41,225.8
2016,4,15,17,30,563.0,81.0,3.4,23.0,260.0,241.83,175.42
2016,4,15,17,45,493.0,71.5,3.15,22.5,205.5,180.08,123.7
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,126.77,80.36
2016,4,15,18,15,322.0,48.0,2.85,21.5,103.0,73.87,41.78
2016,4,15,18,30,221.0,34.0,2.8,21.0,55.0,35.15,17.64
2016,4,15,18,45,110.5,17.0,2.8,20.5,27.5,13.41,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.5,3.55,16.5,18.0,14.77,0.0
2016,4,16,6,30,66.0,31.0,3.7,17.0,36.0,27.87,14.85
2016,4,16,6,45,147.0,55.0,3.85,17.5,79.5,60.67,38.89
2016,4,16,7,0,228.0,79.0,4.0,18.0,123.0,105.25,72.16
2016,4,16,7,15,293.0,97.5,4.2,18.0,174.0,152.05,109.91
2016,4,16,7,30,358.0,116.0,4.4,18.0,225.0,208.7,157.22
2016,4,16,7,45,179.0,116.0,4.6,18.5,170.5,171.71,133.67
2016,4,16,8,0,0.0,116.0,4.8,19.0,116.0,108.12,84.43
2016,4,16,8,15,0.0,107.5,5.05,19.5,107.5,100.24,77.54
2016,4,16,8,30,0.0,99.0,5.3,20.0,99.0,92.29,70.6
2016,4,16,8,45,0.0,109.0,5.55,21.0,109.0,101.71,77.72
2016,4,16,9,0,0.0,119.0,5.8,22.0,119.0,111.16,84.74
2016,4,16,9,15,1.5,146.0,5.85,22.5,147.0,137.71,105.56
2016,4,16,9,30,3.0,173.0,5.9,23.0,175.0,164.54,126.32
2016,4,16,9,45,4.5,180.0,6.0,23.5,183.0,172.54,132.08
2016,4,16,10,0,6.0,187.0,6.1,24.0,191.0,180.67,137.95
2016,4,16,10,15,4.0,170.0,6.1,24.0,173.5,163.1,123.88
2016,4,16,10,30,2.0,153.0,6.1,24.0,156.0,145.4,109.76
2016,4,16,10,45,5.5,180.5,6.15,24.5,186.5,174.89,132.5
2016,4,16,11,0,9.0,208.0,6.2,25.0,217.0,204.69,155.22
2016,4,16,11,15,9.5,210.5,6.2,25.5,219.5,207.87,157.19
2016,4,16,11,30,10.0,213.0,6.2,26.0,222.0,211.03,159.18
2016,4,16,11,45,8.0,190.5,6.25,26.5,198.0,187.71,140.86
2016,4,16,12,0,6.0,168.0,6.3,27.0,174.0,164.35,122.56
2016,4,16,12,15,6.5,170.0,6.25,27.0,176.5,166.84,124.48
2016,4,16,12,30,7.0,172.0,6.2,27.0,179.0,169.28,126.35
2016,4,16,12,45,16.5,268.5,6.2,27.0,284.0,271.66,204.55
2016,4,16,13,0,26.0,365.0,6.2,27.0,389.0,385.84,289.89
2016,4,16,13,15,15.5,263.5,6.2,26.5,278.0,265.45,200.05
2016,4,16,13,30,5.0,162.0,6.2,26.0,167.0,157.41,117.7
2016,4,16,13,45,24.0,273.5,6.25,26.0,295.0,289.97,219.99
2016,4,16,14,0,43.0,385.0,6.3,26.0,423.0,418.95,317.08
2016,4,16,14,15,32.5,345.0,6.3,26.0,373.5,367.45,278.5
2016,4,16,14,30,22.0,305.0,6.3,26.0,324.0,309.13,234.77
2016,4,16,14,45,11.0,216.0,6.3,26.0,225.5,213.02,161.56
2016,4,16,15,0,0.0,127.0,6.3,26.0,127.0,118.9,88.43
2016,4,16,15,15,2.5,158.0,6.2,25.5,160.5,150.13,113.46
2016,4,16,15,30,5.0,189.0,6.1,25.0,194.0,181.27,138.4
2016,4,16,15,45,2.5,139.0,6.1,25.0,141.5,131.78,99.74
2016,4,16,16,0,0.0,89.0,6.1,25.0,89.0,82.96,61.16
2016,4,16,16,15,34.0,155.0,5.9,24.5,173.0,167.22,129.33
2016,4,16,16,30,68.0,221.0,5.7,24.0,257.0,246.43,192.57
2016,4,16,16,45,34.0,176.5,5.55,23.5,194.5,183.41,142.99
2016,4,16,17,0,0.0,132.0,5.4,23.0,132.0,123.14,95.22
2016,4,16,17,15,0.0,111.5,5.2,22.5,111.5,103.79,79.98
2016,4,16,17,30,0.0,91.0,5.0,22.0,91.0,84.54,64.5
2016,4,16,17,45,0.0,71.5,4.85,22.0,71.5,66.33,49.46
2016,4,16,18,0,0.0,52.0,4.7,22.0,52.0,48.24,34.29
2016,4,16,18,15,0.0,35.5,4.65,21.5,35.5,32.98,21.35
2016,4,16,18,30,0.0,19.0,4.6,21.0,19.0,17.62,8.14
2016,4,16,18,45,0.0,9.5,4.6,21.0,9.5,8.8,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,8.5,3.05,19.0,8.5,8.1,0.0
2016,4,17,6,30,0.0,17.0,3.2,19.0,17.0,15.76,6.39
2016,4,17,6,45,0.0,40.5,3.35,19.5,40.5,37.38,25.04
2016,4,17,7,0,0.0,64.0,3.5,20.0,64.0,58.95,43.39
2016,4,17,7,15,13.5,88.5,3.65,20.5,92.5,84.5,64.26
2016,4,17,7,30,27.0,113.0,3.8,21.0,121.0,112.83,87.24
2016,4,17,7,45,13.5,106.0,4.0,21.5,110.0,103.06,79.44
2016,4,17,8,0,0.0,99.0,4.2,22.0,99.0,92.21,70.45
2016,4,17,8,15,0.0,126.5,4.35,22.0,126.5,118.05,91.2
2016,4,17,8,30,0.0,154.0,4.5,22.0,154.0,144.06,111.78
2016,4,17,8,45,2.5,170.0,4.7,22.5,171.5,160.7,124.46
2016,4,17,9,0,5.0,186.0,4.9,23.0,189.0,177.66,137.29
2016,4,17,9,15,60.0,254.5,4.95,23.0,296.0,284.9,221.9
2016,4,17,9,30,115.0,323.0,5.0,23.0,403.0,401.06,311.23
2016,4,17,9,45,203.5,339.0,5.05,23.5,490.0,490.07,378.82
2016,4,17,10,0,292.0,355.0,5.1,24.0,577.0,593.23,455.35
2016,4,17,10,15,260.5,380.5,5.05,24.0,586.0,605.17,461.96
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,605.88,460.77
2016,4,17,10,45,234.5,420.0,5.0,24.0,619.5,633.1,479.95
2016,4,17,11,0,240.0,434.0,5.0,24.0,644.0,659.74,498.5
2016,4,17,11,15,124.5,320.0,4.95,24.0,429.5,440.82,336.62
2016,4,17,11,30,9.0,206.0,4.9,24.0,215.0,203.31,153.8
2016,4,17,11,45,12.5,253.5,4.85,24.0,266.0,252.7,191.92
2016,4,17,12,0,16.0,301.0,4.8,24.0,317.0,302.46,229.47
2016,4,17,12,15,26.5,352.5,4.7,24.0,378.5,373.68,282.82
2016,4,17,12,30,37.0,404.0,4.6,24.0,440.0,436.65,329.18
2016,4,17,12,45,23.0,298.5,4.55,24.0,320.5,315.82,239.16
2016,4,17,13,0,9.0,193.0,4.5,24.0,201.0,191.25,144.43
2016,4,17,13,15,14.0,256.5,4.5,24.0,269.5,257.13,195.19
2016,4,17,13,30,19.0,320.0,4.5,24.0,338.0,323.34,245.25
2016,4,17,13,45,9.5,187.0,4.5,24.0,196.0,185.38,140.18
2016,4,17,14,0,0.0,54.0,4.5,24.0,54.0,50.44,34.54
2016,4,17,14,15,0.0,63.0,4.5,23.5,63.0,58.84,41.4
2016,4,17,14,30,0.0,72.0,4.5,23.0,72.0,67.23,48.24
2016,4,17,14,45,3.5,136.5,4.55,23.0,139.5,130.89,98.91
2016,4,17,15,0,7.0,201.0,4.6,23.0,207.0,194.88,149.3
2016,4,17,15,15,11.0,220.0,4.7,23.0,228.0,215.75,165.92
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,236.28,182.37
2016,4,17,15,45,7.5,144.0,4.95,23.0,149.0,139.86,106.93
2016,4,17,16,0,0.0,49.0,5.1,23.0,49.0,45.6,31.46
2016,4,17,16,15,0.0,82.5,5.05,22.5,82.5,76.86,57.08
2016,4,17,16,30,0.0,116.0,5.0,22.0,116.0,108.26,82.9
2016,4,17,16,45,0.0,62.5,5.0,22.0,62.5,58.14,42.29
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.35,1.28
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.95,0.15
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.56,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.17,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.0,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,3.2,16.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,3.3,16.5,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,21.5,3.5,17.5,21.5,19.94,11.27
2016,4,18,8,0,0.0,39.0,3.6,18.0,39.0,36.22,24.89
2016,4,18,8,15,0.0,61.0,3.6,18.5,61.0,56.74,41.82
2016,4,18,8,30,0.0,83.0,3.6,19.0,83.0,77.3,58.51
2016,4,18,8,45,0.0,76.0,3.6,19.5,76.0,70.78,52.81
2016,4,18,9,0,0.0,69.0,3.6,20.0,69.0,64.26,47.2
2016,4,18,9,15,0.0,44.5,3.7,20.0,44.5,41.42,28.39
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,18.61,9.63
2016,4,18,9,45,0.0,80.5,3.9,20.5,80.5,75.09,55.45
2016,4,18,10,0,0.0,141.0,4.0,21.0,141.0,132.12,100.71
2016,4,18,10,15,173.5,260.0,3.75,21.5,403.5,410.87,320.76
2016,4,18,10,30,347.0,379.0,3.5,22.0,666.0,688.85,523.91
2016,4,18,10,45,306.0,405.5,3.3,22.5,665.5,690.76,519.96
2016,4,18,11,0,265.0,432.0,3.1,23.0,665.0,689.18,515.15
2016,4,18,11,15,173.5,439.0,3.05,23.0,593.0,607.67,454.79
2016,4,18,11,30,82.0,446.0,3.0,23.0,521.0,520.51,389.7
2016,4,18,11,45,52.5,399.5,2.95,23.0,448.5,445.72,335.09
2016,4,18,12,0,23.0,353.0,2.9,23.0,376.0,360.09,271.5
2016,4,18,12,15,19.5,323.5,2.9,23.0,343.0,327.96,247.87
2016,4,18,12,30,16.0,294.0,2.9,23.0,310.0,295.8,223.86
2016,4,18,12,45,106.5,388.5,2.95,23.0,489.0,500.51,377.77
2016,4,18,13,0,197.0,483.0,3.0,23.0,668.0,686.2,510.19
2016,4,18,13,15,105.0,372.0,2.95,23.0,471.0,479.83,361.22
2016,4,18,13,30,13.0,261.0,2.9,23.0,274.0,260.15,196.81
2016,4,18,13,45,56.0,348.5,2.85,23.0,399.0,395.21,299.91
2016,4,18,14,0,99.0,436.0,2.8,23.0,524.0,522.15,392.72
2016,4,18,14,15,94.5,419.0,2.65,23.0,501.0,497.67,374.43
2016,4,18,14,30,90.0,402.0,2.5,23.0,478.0,473.14,356.87
2016,4,18,14,45,45.5,276.5,2.35,23.0,315.0,306.56,233.64
2016,4,18,15,0,1.0,151.0,2.2,23.0,152.0,142.41,107.39
2016,4,18,15,15,0.5,98.0,2.05,22.5,98.5,91.88,68.21
2016,4,18,15,30,0.0,45.0,1.9,22.0,45.0,41.91,28.42
2016,4,18,15,45,0.0,99.0,1.8,22.0,99.0,92.36,69.22
2016,4,18,16,0,0.0,153.0,1.7,22.0,153.0,143.25,109.91
2016,4,18,16,15,91.5,192.0,1.6,22.0,240.5,239.73,187.2
2016,4,18,16,30,183.0,231.0,1.5,22.0,328.0,318.81,248.13
2016,4,18,16,45,91.5,160.5,1.45,22.0,209.0,197.36,153.41
2016,4,18,17,0,0.0,90.0,1.4,22.0,90.0,83.81,63.27
2016,4,18,17,15,0.0,76.5,1.25,21.5,76.5,71.19,53.43
2016,4,18,17,30,0.0,63.0,1.1,21.0,63.0,58.59,43.27
2016,4,18,17,45,0.0,50.0,1.0,21.0,50.0,46.47,33.21
2016,4,18,18,0,0.0,37.0,0.9,21.0,37.0,34.35,23.0
2016,4,18,18,15,0.0,25.5,0.85,20.5,25.5,23.65,13.88
2016,4,18,18,30,0.0,14.0,0.8,20.0,14.0,12.97,4.66
2016,4,18,18,45,0.0,7.0,0.75,20.0,7.0,6.48,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,15.05,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,32.37,18.5
2016,4,19,6,45,205.5,56.5,1.85,17.5,92.0,67.28,42.21
2016,4,19,7,0,295.0,77.0,2.1,18.0,137.0,114.35,76.85
2016,4,19,7,15,147.5,86.0,2.05,18.5,116.0,111.98,82.3
2016,4,19,7,30,0.0,95.0,2.0,19.0,95.0,88.13,68.17
2016,4,19,7,45,0.0,101.5,2.0,19.5,101.5,94.39,73.1
2016,4,19,8,0,0.0,108.0,2.0,20.0,108.0,100.59,77.78
2016,4,19,8,15,0.5,132.0,1.95,20.0,132.5,123.39,96.02
2016,4,19,8,30,1.0,156.0,1.9,20.0,157.0,146.37,114.12
2016,4,19,8,45,0.5,159.0,1.85,20.5,159.5,149.09,115.58
2016,4,19,9,0,0.0,162.0,1.8,21.0,162.0,151.73,117.03
2016,4,19,9,15,4.0,184.5,1.75,21.5,187.5,175.82,135.45
2016,4,19,9,30,8.0,207.0,1.7,22.0,213.0,200.39,153.94
2016,4,19,9,45,19.5,257.0,1.7,22.5,272.0,257.46,197.23
2016,4,19,10,0,31.0,307.0,1.7,23.0,331.0,322.59,245.42
2016,4,19,10,15,26.0,306.0,1.7,23.0,327.0,319.04,241.9
2016,4,19,10,30,21.0,305.0,1.7,23.0,323.0,307.75,232.98
2016,4,19,10,45,36.0,350.5,1.7,23.5,382.5,375.07,282.23
2016,4,19,11,0,51.0,396.0,1.7,24.0,442.0,436.24,325.53
2016,4,19,11,15,60.0,416.0,1.7,24.0,471.0,466.69,346.82
2016,4,19,11,30,69.0,436.0,1.7,24.0,500.0,497.34,368.25
2016,4,19,11,45,43.0,369.5,1.75,24.5,409.5,405.69,301.61
2016,4,19,12,0,17.0,303.0,1.8,25.0,319.0,305.23,227.72
2016,4,19,12,15,19.5,327.5,1.8,25.0,346.0,331.76,247.57
2016,4,19,12,30,22.0,352.0,1.8,25.0,373.0,358.28,266.77
2016,4,19,12,45,16.0,278.0,1.8,25.0,293.0,280.16,209.39
2016,4,19,13,0,10.0,204.0,1.8,25.0,213.0,202.73,151.71
2016,4,19,13,15,9.0,198.5,1.8,25.0,207.0,196.31,147.09
2016,4,19,13,30,8.0,193.0,1.8,25.0,201.0,189.87,142.27
2016,4,19,13,45,135.0,315.0,1.8,25.0,435.0,445.61,335.78
2016,4,19,14,0,262.0,437.0,1.8,25.0,669.0,692.03,508.26
2016,4,19,14,15,233.0,426.5,1.85,24.5,627.5,638.55,470.88
2016,4,19,14,30,204.0,416.0,1.9,24.0,586.0,594.52,441.74
2016,4,19,14,45,133.0,383.0,1.95,24.0,492.5,493.74,369.98
2016,4,19,15,0,62.0,350.0,2.0,24.0,399.0,390.52,294.67
2016,4,19,15,15,37.5,291.5,2.05,24.0,320.5,310.68,236.14
2016,4,19,15,30,13.0,233.0,2.1,24.0,242.0,228.91,174.48
2016,4,19,15,45,6.5,192.0,2.15,24.0,196.5,184.67,140.94
2016,4,19,16,0,0.0,151.0,2.2,24.0,151.0,141.33,107.44
2016,4,19,16,15,3.0,161.0,2.2,23.5,163.0,152.41,116.9
2016,4,19,16,30,6.0,171.0,2.2,23.0,175.0,163.13,126.03
2016,4,19,16,45,3.0,140.5,2.2,23.0,142.5,132.53,102.06
2016,4,19,17,0,0.0,110.0,2.2,23.0,110.0,102.47,78.28
2016,4,19,17,15,0.0,93.5,1.95,22.5,93.5,86.98,66.11
2016,4,19,17,30,0.0,77.0,1.7,22.0,77.0,71.56,53.76
2016,4,19,17,45,0.0,61.0,1.5,21.5,61.0,56.68,41.59
2016,4,19,18,0,0.0,45.0,1.3,21.0,45.0,41.82,29.18
2016,4,19,18,15,0.0,31.0,1.25,20.5,31.0,28.78,18.1
2016,4,19,18,30,0.0,17.0,1.2,20.0,17.0,15.76,6.91
2016,4,19,18,45,0.0,8.5,1.15,20.0,8.5,7.87,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,21.0,18.0,0.55,18.0,20.0,15.77,0.0
2016,4,20,6,30,42.0,36.0,0.6,18.0,40.0,32.14,19.31
2016,4,20,6,45,99.0,62.0,0.7,18.5,80.0,63.68,43.18
2016,4,20,7,0,156.0,88.0,0.8,19.0,120.0,103.24,73.37
2016,4,20,7,15,238.5,99.0,0.75,19.0,166.0,143.02,103.83
2016,4,20,7,30,321.0,110.0,0.7,19.0,212.0,194.03,144.57
2016,4,20,7,45,283.0,139.5,0.65,19.5,242.5,228.76,175.06
2016,4,20,8,0,245.0,169.0,0.6,20.0,273.0,260.53,201.58
2016,4,20,8,15,236.0,196.5,0.6,20.0,308.0,298.84,232.03
2016,4,20,8,30,227.0,224.0,0.6,20.0,343.0,332.16,257.66
2016,4,20,8,45,341.0,224.0,0.65,20.5,423.5,414.12,319.54
2016,4,20,9,0,455.0,224.0,0.7,21.0,504.0,508.83,388.86
2016,4,20,9,15,365.5,271.0,0.75,21.5,507.0,514.4,390.18
2016,4,20,9,30,276.0,318.0,0.8,22.0,510.0,515.84,388.58
2016,4,20,9,45,326.0,328.0,0.9,22.5,569.0,577.38,432.24
2016,4,20,10,0,376.0,338.0,1.0,23.0,628.0,642.1,476.7
2016,4,20,10,15,382.0,351.0,1.05,23.0,657.5,675.74,498.91
2016,4,20,10,30,388.0,364.0,1.1,23.0,687.0,708.46,520.59
2016,4,20,10,45,576.0,280.5,1.15,23.5,779.0,815.2,595.26
2016,4,20,11,0,764.0,197.0,1.2,24.0,871.0,924.33,666.18
2016,4,20,11,15,457.0,333.5,1.2,24.0,739.5,786.65,569.53
2016,4,20,11,30,150.0,470.0,1.2,24.0,608.0,619.53,449.59
2016,4,20,11,45,504.0,310.0,1.2,24.0,782.5,826.68,600.08
2016,4,20,12,0,858.0,150.0,1.2,24.0,957.0,1009.41,717.42
2016,4,20,12,15,859.5,150.5,1.2,24.0,961.5,1016.93,719.41
2016,4,20,12,30,861.0,151.0,1.2,24.0,966.0,1020.92,721.7
2016,4,20,12,45,859.5,151.0,1.2,24.0,962.0,1017.88,719.82
2016,4,20,13,0,858.0,151.0,1.2,24.0,958.0,1011.3,715.99
2016,4,20,13,15,855.0,150.0,1.15,24.0,945.5,998.76,707.74
2016,4,20,13,30,852.0,149.0,1.1,24.0,933.0,982.79,697.55
2016,4,20,13,45,848.0,147.0,1.1,24.0,913.0,961.52,685.07
2016,4,20,14,0,844.0,145.0,1.1,24.0,893.0,937.01,670.64
2016,4,20,14,15,836.0,143.0,1.1,24.0,864.0,912.31,656.12
2016,4,20,14,30,828.0,141.0,1.1,24.0,835.0,877.71,635.22
2016,4,20,14,45,831.0,131.0,1.1,24.0,802.0,841.56,613.28
2016,4,20,15,0,834.0,121.0,1.1,24.0,769.0,802.2,589.04
2016,4,20,15,15,820.5,118.5,1.15,24.0,726.5,754.94,559.86
2016,4,20,15,30,807.0,116.0,1.2,24.0,684.0,706.15,529.14
2016,4,20,15,45,787.5,113.5,1.3,24.0,636.0,652.08,492.73
2016,4,20,16,0,768.0,111.0,1.4,24.0,588.0,597.6,454.63
2016,4,20,16,15,744.5,106.5,1.45,23.5,536.5,538.76,412.47
2016,4,20,16,30,721.0,102.0,1.5,23.0,485.0,480.22,368.88
2016,4,20,16,45,687.0,97.5,1.55,23.0,430.0,418.03,320.19
2016,4,20,17,0,653.0,93.0,1.6,23.0,375.0,358.4,271.86
2016,4,20,17,15,609.0,86.5,1.45,22.5,320.0,296.28,220.52
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,238.61,171.79
2016,4,20,17,45,498.5,71.0,1.2,22.0,211.0,178.43,121.56
2016,4,20,18,0,432.0,62.0,1.1,22.0,157.0,126.18,79.29
2016,4,20,18,15,336.5,49.0,1.1,21.5,110.0,74.69,42.1
2016,4,20,18,30,241.0,36.0,1.1,21.0,63.0,36.47,19.03
2016,4,20,18,45,120.5,18.0,1.1,20.5,31.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.85,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.7,0.0
2016,4,21,6,45,0.0,8.0,0.55,18.5,8.0,7.4,0.52
2016,4,21,7,0,0.0,12.0,0.7,19.0,12.0,11.11,3.72
2016,4,21,7,15,0.0,16.5,0.7,19.5,16.5,15.29,7.29
2016,4,21,7,30,0.0,21.0,0.7,20.0,21.0,19.47,10.79
2016,4,21,7,45,0.0,17.5,0.75,20.5,17.5,16.23,8.0
2016,4,21,8,0,0.0,14.0,0.8,21.0,14.0,12.99,5.22
2016,4,21,8,15,0.0,35.0,0.8,21.0,35.0,32.51,21.41
2016,4,21,8,30,0.0,56.0,0.8,21.0,56.0,52.09,37.4
2016,4,21,8,45,0.0,82.0,0.85,21.5,82.0,76.39,56.87
2016,4,21,9,0,0.0,108.0,0.9,22.0,108.0,100.78,76.05
2016,4,21,9,15,0.0,117.0,0.9,22.0,117.0,109.28,82.51
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,117.81,88.98
2016,4,21,9,45,20.0,225.5,0.95,22.5,241.5,227.5,174.02
2016,4,21,10,0,40.0,325.0,1.0,23.0,357.0,347.18,262.5
2016,4,21,10,15,165.5,362.0,1.0,23.0,499.5,498.29,373.47
2016,4,21,10,30,291.0,399.0,1.0,23.0,642.0,658.8,485.19
2016,4,21,10,45,559.0,278.0,1.05,23.5,765.5,796.9,582.35
2016,4,21,11,0,827.0,157.0,1.1,24.0,889.0,937.45,673.11
2016,4,21,11,15,832.5,158.5,1.15,24.0,910.0,963.4,687.71
2016,4,21,11,30,838.0,160.0,1.2,24.0,931.0,986.21,701.89
2016,4,21,11,45,855.5,151.0,1.3,24.5,948.0,998.18,708.89
2016,4,21,12,0,873.0,142.0,1.4,25.0,965.0,1015.72,719.53
2016,4,21,12,15,874.0,142.5,1.5,25.0,969.5,1022.78,725.07
2016,4,21,12,30,875.0,143.0,1.6,25.0,974.0,1026.26,728.6
2016,4,21,12,45,600.0,300.5,1.7,25.0,869.0,923.02,662.65
2016,4,21,13,0,325.0,458.0,1.8,25.0,764.0,795.46,573.08
2016,4,21,13,15,368.0,430.0,1.85,25.0,773.0,805.31,582.97
2016,4,21,13,30,411.0,402.0,1.9,25.0,782.0,819.78,594.49
2016,4,21,13,45,627.5,274.5,2.0,25.0,839.0,891.65,649.8
2016,4,21,14,0,844.0,147.0,2.1,25.0,896.0,945.15,687.1
2016,4,21,14,15,836.0,145.0,2.15,25.0,867.0,913.32,667.15
2016,4,21,14,30,828.0,143.0,2.2,25.0,838.0,878.72,646.08
2016,4,21,14,45,818.5,140.0,2.25,25.0,802.0,839.26,621.57
2016,4,21,15,0,809.0,137.0,2.3,25.0,766.0,797.54,595.26
2016,4,21,15,15,561.0,226.0,2.3,24.5,651.0,663.09,500.81
2016,4,21,15,30,313.0,315.0,2.3,24.0,536.0,540.52,410.19
2016,4,21,15,45,531.5,217.5,2.3,24.0,561.5,580.8,444.62
2016,4,21,16,0,750.0,120.0,2.3,24.0,587.0,594.59,457.35
2016,4,21,16,15,725.5,115.0,2.2,23.5,535.5,535.58,413.16
2016,4,21,16,30,701.0,110.0,2.1,23.0,484.0,477.18,368.56
2016,4,21,16,45,669.0,104.0,2.05,23.0,429.5,415.54,319.59
2016,4,21,17,0,637.0,98.0,2.0,23.0,375.0,356.27,271.07
2016,4,21,17,15,592.5,91.0,1.9,22.5,319.5,294.46,219.96
2016,4,21,17,30,548.0,84.0,1.8,22.0,264.0,237.21,171.57
2016,4,21,17,45,482.0,74.5,1.7,22.0,210.5,177.76,121.87
2016,4,21,18,0,416.0,65.0,1.6,22.0,157.0,126.21,80.13
2016,4,21,18,15,322.0,51.0,1.55,21.5,110.0,74.9,42.92
2016,4,21,18,30,228.0,37.0,1.5,21.0,63.0,36.8,19.62
2016,4,21,18,45,114.0,18.5,1.5,20.5,31.5,14.48,0.59
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,16.0,1.8,13.5,34.0,12.42,0.0
2016,4,22,6,30,340.0,32.0,2.1,14.0,68.0,33.81,16.85
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,75.98,40.68
2016,4,22,7,0,543.0,53.0,2.7,16.0,170.0,130.93,80.61
2016,4,22,7,15,606.5,60.0,2.6,16.5,227.5,187.08,127.56
2016,4,22,7,30,670.0,67.0,2.5,17.0,285.0,250.66,182.53
2016,4,22,7,45,710.5,72.5,2.45,18.0,343.0,313.23,236.91
2016,4,22,8,0,751.0,78.0,2.4,19.0,401.0,378.49,292.02
2016,4,22,8,15,780.5,82.5,2.35,19.5,458.0,441.3,344.07
2016,4,22,8,30,810.0,87.0,2.3,20.0,515.0,506.0,395.63
2016,4,22,8,45,830.5,91.0,2.25,21.0,568.5,566.64,441.36
2016,4,22,9,0,851.0,95.0,2.2,22.0,622.0,627.49,485.27
2016,4,22,9,15,867.0,97.5,2.25,22.5,671.5,681.67,524.27
2016,4,22,9,30,883.0,100.0,2.3,23.0,721.0,736.44,561.59
2016,4,22,9,45,894.0,103.0,2.4,23.5,764.5,786.7,594.22
2016,4,22,10,0,905.0,106.0,2.5,24.0,808.0,835.02,625.09
2016,4,22,10,15,914.0,108.0,2.55,24.0,845.0,878.45,653.18
2016,4,22,10,30,923.0,110.0,2.6,24.0,882.0,919.29,679.36
2016,4,22,10,45,928.0,112.0,2.65,24.5,911.5,953.72,699.82
2016,4,22,11,0,933.0,114.0,2.7,25.0,941.0,984.92,718.08
2016,4,22,11,15,937.5,114.5,2.7,25.0,962.5,1010.74,733.77
2016,4,22,11,30,942.0,115.0,2.7,25.0,984.0,1033.01,747.24
2016,4,22,11,45,944.5,115.5,2.75,25.0,997.0,1049.66,757.69
2016,4,22,12,0,947.0,116.0,2.8,25.0,1010.0,1062.52,765.88
2016,4,22,12,15,947.5,116.0,2.8,25.0,1014.0,1069.02,769.69
2016,4,22,12,30,948.0,116.0,2.8,25.0,1018.0,1071.63,771.21
2016,4,22,12,45,946.0,116.0,2.8,25.5,1013.5,1067.83,767.32
2016,4,22,13,0,944.0,116.0,2.8,26.0,1009.0,1060.15,761.17
2016,4,22,13,15,941.0,115.5,2.75,26.0,995.5,1047.14,752.81
2016,4,22,13,30,938.0,115.0,2.7,26.0,982.0,1030.35,742.21
2016,4,22,13,45,932.5,114.5,2.7,26.0,960.0,1007.5,728.32
2016,4,22,14,0,927.0,114.0,2.7,26.0,938.0,981.15,712.25
2016,4,22,14,15,920.0,113.0,2.65,25.5,908.0,949.6,693.73
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,914.94,673.1
2016,4,22,14,45,902.5,110.5,2.6,25.0,841.0,873.93,647.18
2016,4,22,15,0,892.0,109.0,2.6,25.0,804.0,830.46,619.41
2016,4,22,15,15,879.5,106.5,2.5,25.0,760.5,782.25,587.45
2016,4,22,15,30,867.0,104.0,2.4,25.0,717.0,732.24,553.97
2016,4,22,15,45,850.5,101.0,2.35,25.0,668.0,677.53,515.9
2016,4,22,16,0,834.0,98.0,2.3,25.0,619.0,623.58,476.5
2016,4,22,16,15,811.5,94.5,2.15,24.5,565.5,563.07,431.71
2016,4,22,16,30,789.0,91.0,2.0,24.0,512.0,502.99,385.85
2016,4,22,16,45,760.0,86.5,1.85,24.0,456.0,439.69,335.41
2016,4,22,17,0,731.0,82.0,1.7,24.0,400.0,378.23,284.95
2016,4,22,17,15,689.0,76.5,1.5,23.5,342.5,312.47,230.49
2016,4,22,17,30,647.0,71.0,1.3,23.0,285.0,251.71,178.92
