Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,0,296.0,102.0,1.0,25.0,180.0,135.99,92.08
2016,5,12,18,15,230.0,82.0,0.95,24.5,134.0,91.77,60.01
2016,5,12,18,30,164.0,62.0,0.9,24.0,88.0,55.8,36.41
2016,5,12,18,45,82.0,39.0,0.9,23.5,52.0,32.95,21.19
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.85,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.54,1.24
2016,5,13,6,15,62.0,42.5,2.4,18.0,51.5,35.75,24.5
2016,5,13,6,30,107.0,70.0,2.4,18.0,87.0,63.25,44.26
2016,5,13,6,45,159.0,96.0,2.4,18.5,133.0,99.53,70.85
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,142.66,104.06
2016,5,13,7,15,258.0,143.0,2.4,19.5,229.0,187.42,139.78
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,237.74,180.45
2016,5,13,7,45,344.5,181.0,2.4,21.0,330.5,287.23,220.15
2016,5,13,8,0,384.0,198.0,2.4,22.0,382.0,340.88,262.43
2016,5,13,8,15,416.0,211.5,2.4,22.5,432.0,391.78,302.29
2016,5,13,8,30,448.0,225.0,2.4,23.0,482.0,448.26,345.39
2016,5,13,8,45,469.5,238.0,2.4,23.5,529.0,498.52,382.76
2016,5,13,9,0,491.0,251.0,2.4,24.0,576.0,549.9,419.98
2016,5,13,9,15,511.5,260.0,2.35,24.5,620.0,597.7,453.53
2016,5,13,9,30,532.0,269.0,2.3,25.0,664.0,645.95,486.53
2016,5,13,9,45,556.0,271.5,2.25,25.5,705.0,690.77,516.5
2016,5,13,10,0,580.0,274.0,2.2,26.0,746.0,735.69,545.83
2016,5,13,10,15,592.5,279.5,2.1,26.0,779.0,773.81,570.44
2016,5,13,10,30,605.0,285.0,2.0,26.0,812.0,811.33,594.17
2016,5,13,10,45,623.0,283.0,1.95,26.5,840.5,844.35,614.01
2016,5,13,11,0,641.0,281.0,1.9,27.0,869.0,875.85,632.53
2016,5,13,11,15,647.0,283.0,1.85,27.0,888.5,898.18,645.86
2016,5,13,11,30,653.0,285.0,1.8,27.0,908.0,918.07,657.6
2016,5,13,11,45,693.5,259.5,1.75,27.5,928.0,942.13,671.74
2016,5,13,12,0,734.0,234.0,1.7,28.0,948.0,963.71,682.83
2016,5,13,12,15,735.0,234.5,1.65,28.0,952.0,969.61,685.47
2016,5,13,12,30,736.0,235.0,1.6,28.0,956.0,972.39,686.43
2016,5,13,12,45,733.0,235.5,1.6,28.0,951.0,968.11,683.8
2016,5,13,13,0,730.0,236.0,1.6,28.0,946.0,960.75,679.43
2016,5,13,13,15,726.5,235.0,1.6,28.0,933.5,948.38,672.05
2016,5,13,13,30,723.0,234.0,1.6,28.0,921.0,933.06,662.96
2016,5,13,13,45,720.0,229.5,1.6,28.0,901.5,911.89,650.25
2016,5,13,14,0,717.0,225.0,1.6,28.0,882.0,887.95,635.85
2016,5,13,14,15,599.0,284.0,1.6,28.0,821.0,821.02,590.79
2016,5,13,14,30,481.0,343.0,1.6,28.0,760.0,757.47,546.96
2016,5,13,14,45,556.0,291.0,1.6,28.0,754.5,751.32,546.13
2016,5,13,15,0,631.0,239.0,1.6,28.0,749.0,739.63,540.79
2016,5,13,15,15,575.5,246.0,1.55,28.0,693.0,676.6,497.39
2016,5,13,15,30,520.0,253.0,1.5,28.0,637.0,618.04,456.71
2016,5,13,15,45,537.5,233.5,1.5,28.0,608.0,585.24,434.76
2016,5,13,16,0,555.0,214.0,1.5,28.0,579.0,549.41,409.79
2016,5,13,16,15,529.0,205.0,1.45,27.5,530.5,496.26,371.84
2016,5,13,16,30,503.0,196.0,1.4,27.0,482.0,444.57,334.03
2016,5,13,16,45,472.0,184.5,1.35,27.0,431.5,390.05,292.54
2016,5,13,17,0,441.0,173.0,1.3,27.0,381.0,338.12,252.1
2016,5,13,17,15,400.5,159.0,1.2,26.5,329.5,283.6,209.46
2016,5,13,17,30,360.0,145.0,1.1,26.0,278.0,232.47,168.89
2016,5,13,17,45,311.0,127.0,1.0,25.5,228.0,181.75,128.89
2016,5,13,18,0,262.0,109.0,0.9,25.0,178.0,136.76,94.08
2016,5,13,18,15,200.5,86.5,0.9,24.5,132.0,92.81,61.99
2016,5,13,18,30,139.0,64.0,0.9,24.0,86.0,56.68,37.59
2016,5,13,18,45,69.5,40.0,0.9,24.0,51.0,33.72,21.87
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,14.0,10.5,1.6,20.5,11.5,10.01,0.0
2016,5,14,6,0,28.0,21.0,1.7,21.0,23.0,18.41,4.43
2016,5,14,6,15,97.5,42.0,1.7,21.0,57.0,34.03,22.81
2016,5,14,6,30,167.0,63.0,1.7,21.0,91.0,59.11,38.9
2016,5,14,6,45,237.0,77.0,1.7,21.5,133.5,91.21,59.98
2016,5,14,7,0,307.0,91.0,1.7,22.0,176.0,131.31,89.51
2016,5,14,7,15,258.5,120.0,1.65,22.5,202.5,167.3,121.83
2016,5,14,7,30,210.0,149.0,1.6,23.0,229.0,197.26,148.6
2016,5,14,7,45,174.5,177.0,1.55,24.0,250.0,224.01,170.91
2016,5,14,8,0,139.0,205.0,1.5,25.0,271.0,247.2,189.15
2016,5,14,8,15,115.5,228.0,1.5,25.0,288.0,267.25,204.75
2016,5,14,8,30,92.0,251.0,1.5,25.0,305.0,282.15,215.8
2016,5,14,8,45,72.0,266.0,1.5,25.5,310.0,290.89,221.41
2016,5,14,9,0,52.0,281.0,1.5,26.0,315.0,297.4,225.06
2016,5,14,9,15,45.5,293.5,1.45,26.0,325.5,308.38,232.5
2016,5,14,9,30,39.0,306.0,1.4,26.0,336.0,318.62,239.28
2016,5,14,9,45,31.5,305.0,1.4,26.0,330.0,314.46,235.54
2016,5,14,10,0,24.0,304.0,1.4,26.0,324.0,304.84,227.88
2016,5,14,10,15,34.0,341.0,1.3,26.0,370.5,355.05,264.15
2016,5,14,10,30,44.0,378.0,1.2,26.0,417.0,401.4,296.64
2016,5,14,10,45,34.0,362.5,1.15,26.0,393.5,379.37,279.88
2016,5,14,11,0,24.0,347.0,1.1,26.0,370.0,349.99,258.27
2016,5,14,11,15,17.0,280.0,1.0,25.5,297.0,280.11,207.78
2016,5,14,11,30,10.0,213.0,0.9,25.0,224.0,210.11,156.31
2016,5,14,11,45,13.5,264.5,0.8,25.0,278.5,262.8,195.46
2016,5,14,12,0,17.0,316.0,0.7,25.0,333.0,315.75,233.39
2016,5,14,12,15,18.5,330.0,0.65,25.0,348.5,330.86,243.69
2016,5,14,12,30,20.0,344.0,0.6,25.0,364.0,345.85,254.1
2016,5,14,12,45,10.0,230.5,0.6,25.0,240.5,227.31,168.03
2016,5,14,13,0,0.0,117.0,0.6,25.0,117.0,109.85,79.96
2016,5,14,13,15,1.0,129.0,0.65,24.5,130.0,122.09,89.96
2016,5,14,13,30,2.0,141.0,0.7,24.0,143.0,134.28,99.6
2016,5,14,13,45,1.0,102.5,0.8,24.0,103.5,96.96,70.83
2016,5,14,14,0,0.0,64.0,0.9,24.0,64.0,59.84,41.9
2016,5,14,14,15,0.0,78.0,1.0,23.5,78.0,72.93,52.42
2016,5,14,14,30,0.0,92.0,1.1,23.0,92.0,86.02,62.92
2016,5,14,14,45,0.0,94.0,1.25,23.0,94.0,87.85,64.46
2016,5,14,15,0,0.0,96.0,1.4,23.0,96.0,89.68,66.03
2016,5,14,15,15,0.0,111.0,1.45,22.5,111.0,103.69,77.4
2016,5,14,15,30,0.0,126.0,1.5,22.0,126.0,117.68,88.8
2016,5,14,15,45,0.0,128.0,1.6,22.0,128.0,119.48,90.45
2016,5,14,16,0,0.0,130.0,1.7,22.0,130.0,121.27,92.15
2016,5,14,16,15,12.0,170.0,1.65,21.5,177.0,165.09,127.53
2016,5,14,16,30,24.0,210.0,1.6,21.0,224.0,207.25,161.26
2016,5,14,16,45,12.0,148.5,1.6,21.0,155.5,143.32,110.95
2016,5,14,17,0,0.0,87.0,1.6,21.0,87.0,80.99,61.11
2016,5,14,17,15,0.0,75.0,1.65,20.5,75.0,69.8,52.36
2016,5,14,17,30,0.0,63.0,1.7,20.0,63.0,58.59,43.37
2016,5,14,17,45,120.5,87.5,1.75,20.0,119.5,106.46,78.5
2016,5,14,18,0,241.0,112.0,1.8,20.0,176.0,136.1,96.8
2016,5,14,18,15,183.5,88.5,2.05,19.5,131.0,92.93,64.19
2016,5,14,18,30,126.0,65.0,2.3,19.0,86.0,58.46,40.14
2016,5,14,18,45,79.5,41.0,2.55,19.0,52.5,34.52,23.12
2016,5,14,19,0,33.0,17.0,2.8,19.0,19.0,15.13,0.0
2016,5,14,19,15,16.5,8.5,2.9,19.0,9.5,8.1,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,10.01,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,19.3,5.94
2016,5,15,6,15,56.5,44.0,2.7,14.0,53.5,36.94,26.09
2016,5,15,6,30,113.0,67.0,2.7,14.0,86.0,61.43,43.36
2016,5,15,6,45,186.0,82.0,2.75,14.5,127.5,90.21,63.06
2016,5,15,7,0,259.0,97.0,2.8,15.0,169.0,129.03,92.33
2016,5,15,7,15,158.5,123.0,2.8,15.0,170.0,147.51,113.02
2016,5,15,7,30,58.0,149.0,2.8,15.0,171.0,152.95,121.49
2016,5,15,7,45,41.0,163.5,2.85,15.5,180.0,165.0,131.63
2016,5,15,8,0,24.0,178.0,2.9,16.0,189.0,174.18,138.89
2016,5,15,8,15,89.0,217.5,2.9,16.5,267.5,243.38,193.98
2016,5,15,8,30,154.0,257.0,2.9,17.0,346.0,321.66,255.42
2016,5,15,8,45,141.5,282.0,2.95,17.5,369.0,347.77,274.79
2016,5,15,9,0,129.0,307.0,3.0,18.0,392.0,372.4,292.69
2016,5,15,9,15,167.5,330.0,2.95,18.5,449.5,427.45,334.12
2016,5,15,9,30,206.0,353.0,2.9,19.0,507.0,485.7,377.05
2016,5,15,9,45,180.0,376.0,2.9,19.5,516.0,498.48,384.35
2016,5,15,10,0,154.0,399.0,2.9,20.0,525.0,508.67,389.76
2016,5,15,10,15,164.5,417.5,2.85,20.0,557.0,542.18,413.7
2016,5,15,10,30,175.0,436.0,2.8,20.0,589.0,575.85,437.39
2016,5,15,10,45,154.5,450.0,2.8,20.5,588.0,577.73,436.57
2016,5,15,11,0,134.0,464.0,2.8,21.0,587.0,577.88,434.71
2016,5,15,11,15,80.5,418.5,2.7,21.0,493.5,480.19,362.62
2016,5,15,11,30,27.0,373.0,2.6,21.0,400.0,386.63,292.49
2016,5,15,11,45,21.0,330.0,2.55,21.5,351.0,332.65,252.07
2016,5,15,12,0,15.0,287.0,2.5,22.0,302.0,285.96,216.62
2016,5,15,12,15,17.0,312.5,2.45,22.0,329.5,312.52,236.59
2016,5,15,12,30,19.0,338.0,2.4,22.0,357.0,339.02,256.14
2016,5,15,12,45,29.0,379.0,2.35,22.0,407.5,396.21,298.35
2016,5,15,13,0,39.0,420.0,2.3,22.0,458.0,445.94,334.41
2016,5,15,13,15,34.5,401.5,2.3,22.0,435.0,422.56,317.26
2016,5,15,13,30,30.0,383.0,2.3,22.0,412.0,399.13,300.38
2016,5,15,13,45,21.5,318.0,2.3,22.5,338.5,320.44,242.07
2016,5,15,14,0,13.0,253.0,2.3,23.0,265.0,250.06,189.2
2016,5,15,14,15,15.0,272.0,2.3,22.5,285.5,269.37,204.63
2016,5,15,14,30,17.0,291.0,2.3,22.0,306.0,288.48,219.69
2016,5,15,14,45,18.5,289.5,2.3,22.0,305.0,287.46,219.22
2016,5,15,15,0,20.0,288.0,2.3,22.0,304.0,286.25,218.71
2016,5,15,15,15,136.5,315.5,2.3,22.0,417.0,406.78,312.58
2016,5,15,15,30,253.0,343.0,2.3,22.0,530.0,511.54,391.3
2016,5,15,15,45,161.5,316.0,2.3,22.0,432.5,408.72,313.96
2016,5,15,16,0,70.0,289.0,2.3,22.0,335.0,315.08,242.94
2016,5,15,16,15,40.5,240.0,2.25,21.5,266.5,248.09,192.39
2016,5,15,16,30,11.0,191.0,2.2,21.0,198.0,183.09,142.23
2016,5,15,16,45,5.5,120.5,2.15,21.0,124.0,114.54,88.01
2016,5,15,17,0,0.0,50.0,2.1,21.0,50.0,46.48,32.86
2016,5,15,17,15,0.0,43.5,1.95,20.5,43.5,40.41,28.08
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,34.35,23.19
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,28.3,18.17
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,22.25,13.09
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,16.68,8.37
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,11.11,3.59
2016,5,15,18,45,0.0,7.5,1.15,19.0,7.5,6.94,0.17
2016,5,15,19,0,0.0,3.0,1.0,19.0,3.0,2.77,0.0
2016,5,15,19,15,0.0,1.5,0.95,19.0,1.5,1.43,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.11
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,21.81,12.88
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,34.37,23.04
2016,5,16,6,45,0.0,54.0,2.55,18.5,54.0,49.99,36.38
2016,5,16,7,0,0.0,71.0,2.8,19.0,71.0,65.57,49.48
2016,5,16,7,15,0.0,89.0,3.0,19.0,89.0,82.17,63.29
2016,5,16,7,30,0.0,107.0,3.2,19.0,107.0,98.88,76.96
2016,5,16,7,45,0.0,125.5,3.4,19.5,125.5,116.13,90.69
2016,5,16,8,0,0.0,144.0,3.6,20.0,144.0,133.47,104.25
2016,5,16,8,15,2.5,160.5,3.7,20.0,162.0,150.17,117.33
2016,5,16,8,30,5.0,177.0,3.8,20.0,180.0,167.19,130.58
2016,5,16,8,45,2.5,158.5,3.9,20.5,160.0,149.12,115.46
2016,5,16,9,0,0.0,140.0,4.0,21.0,140.0,130.61,100.11
2016,5,16,9,15,6.5,189.0,3.95,21.5,194.0,180.88,139.57
2016,5,16,9,30,13.0,238.0,3.9,22.0,248.0,232.0,178.85
2016,5,16,9,45,13.0,246.0,3.85,22.5,257.0,240.35,184.45
2016,5,16,10,0,13.0,254.0,3.8,23.0,266.0,248.65,190.08
2016,5,16,10,15,13.5,262.0,3.65,23.0,274.5,257.34,196.33
2016,5,16,10,30,14.0,270.0,3.5,23.0,283.0,266.01,202.57
2016,5,16,10,45,22.5,321.5,3.35,23.5,342.5,323.21,245.08
2016,5,16,11,0,31.0,373.0,3.2,24.0,402.0,387.96,292.09
2016,5,16,11,15,30.5,379.0,3.05,24.5,407.5,394.6,295.67
2016,5,16,11,30,30.0,385.0,2.9,25.0,413.0,401.06,299.32
2016,5,16,11,45,53.0,429.5,2.8,25.5,481.0,467.89,347.15
2016,5,16,12,0,76.0,474.0,2.7,26.0,549.0,535.2,393.93
2016,5,16,12,15,223.5,461.0,2.75,26.0,681.0,675.05,495.56
2016,5,16,12,30,371.0,448.0,2.8,26.0,813.0,814.14,592.75
2016,5,16,12,45,263.0,475.0,2.85,26.0,733.0,734.17,535.11
2016,5,16,13,0,155.0,502.0,2.9,26.0,653.0,646.91,472.96
2016,5,16,13,15,85.5,399.0,3.0,26.0,482.5,468.86,347.91
2016,5,16,13,30,16.0,296.0,3.1,26.0,312.0,294.73,220.05
2016,5,16,13,45,18.5,312.0,3.25,26.5,330.0,311.85,233.11
2016,5,16,14,0,21.0,328.0,3.4,27.0,348.0,328.76,245.43
2016,5,16,14,15,26.5,340.5,3.5,26.5,364.5,350.68,262.52
2016,5,16,14,30,32.0,353.0,3.6,26.0,381.0,366.1,274.88
2016,5,16,14,45,42.0,355.0,3.7,26.0,390.0,374.44,281.77
2016,5,16,15,0,52.0,357.0,3.8,26.0,399.0,381.86,288.02
2016,5,16,15,15,70.0,349.5,3.85,25.5,403.5,385.04,291.95
2016,5,16,15,30,88.0,342.0,3.9,25.0,408.0,386.48,294.55
2016,5,16,15,45,214.5,309.5,4.0,25.0,455.0,436.97,335.29
2016,5,16,16,0,341.0,277.0,4.1,25.0,502.0,474.34,364.93
2016,5,16,16,15,215.5,263.0,4.1,24.5,401.0,369.47,285.34
2016,5,16,16,30,90.0,249.0,4.1,24.0,300.0,277.97,215.15
2016,5,16,16,45,62.5,216.0,4.1,24.0,250.0,229.01,177.44
2016,5,16,17,0,35.0,183.0,4.1,24.0,200.0,183.3,141.91
2016,5,16,17,15,30.5,160.5,4.05,23.5,174.0,158.14,122.44
2016,5,16,17,30,26.0,138.0,4.0,23.0,148.0,133.62,103.17
2016,5,16,17,45,257.5,105.5,3.95,22.5,176.5,151.36,109.15
2016,5,16,18,0,489.0,73.0,3.9,22.0,205.0,141.0,89.63
2016,5,16,18,15,413.5,62.0,3.65,21.5,156.0,91.88,53.74
2016,5,16,18,30,338.0,51.0,3.4,21.0,107.0,51.02,29.53
2016,5,16,18,45,237.0,36.0,3.2,20.5,68.0,27.83,17.56
2016,5,16,19,0,136.0,21.0,3.0,20.0,29.0,16.5,2.28
2016,5,16,19,15,68.0,10.5,2.9,19.5,14.5,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,6.2,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,12.05,2.19
2016,5,17,6,15,0.0,29.5,2.55,17.5,29.5,27.4,17.7
2016,5,17,6,30,0.0,46.0,2.7,18.0,46.0,42.31,29.65
2016,5,17,6,45,0.0,66.5,2.85,18.5,66.5,60.86,45.46
2016,5,17,7,0,0.0,87.0,3.0,19.0,87.0,79.66,61.22
2016,5,17,7,15,0.0,61.0,3.1,19.0,61.0,56.73,42.07
2016,5,17,7,30,0.0,35.0,3.2,19.0,35.0,32.49,21.7
2016,5,17,7,45,13.0,107.5,3.35,19.5,113.5,104.16,80.71
2016,5,17,8,0,26.0,180.0,3.5,20.0,192.0,176.72,138.99
2016,5,17,8,15,32.0,204.5,3.5,20.5,221.5,205.17,160.96
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,233.71,182.76
2016,5,17,8,45,22.0,209.5,3.5,21.5,222.5,207.53,161.26
2016,5,17,9,0,6.0,190.0,3.5,22.0,194.0,180.96,139.49
2016,5,17,9,15,5.5,186.5,3.45,22.0,190.5,177.85,136.71
2016,5,17,9,30,5.0,183.0,3.4,22.0,187.0,174.64,133.85
2016,5,17,9,45,11.0,231.0,3.35,22.5,240.5,224.66,172.26
2016,5,17,10,0,17.0,279.0,3.3,23.0,294.0,275.4,210.38
2016,5,17,10,15,16.5,282.0,3.25,23.0,296.5,278.71,212.37
2016,5,17,10,30,16.0,285.0,3.2,23.0,299.0,281.92,214.44
2016,5,17,10,45,20.0,316.5,3.15,23.5,335.0,316.15,239.5
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,350.65,264.33
2016,5,17,11,15,19.5,315.5,3.05,24.0,334.0,316.15,238.28
2016,5,17,11,30,15.0,283.0,3.0,24.0,297.0,281.38,212.13
2016,5,17,11,45,34.0,365.5,2.95,24.5,398.5,386.41,289.83
2016,5,17,12,0,53.0,448.0,2.9,25.0,500.0,486.82,361.37
2016,5,17,12,15,88.0,475.0,2.85,25.0,561.5,548.32,405.36
2016,5,17,12,30,123.0,502.0,2.8,25.0,623.0,617.11,453.79
2016,5,17,12,45,464.5,339.0,2.8,25.0,792.5,803.25,592.61
2016,5,17,13,0,806.0,176.0,2.8,25.0,962.0,966.22,705.07
2016,5,17,13,15,507.5,331.0,2.8,25.0,824.0,827.83,607.62
2016,5,17,13,30,209.0,486.0,2.8,25.0,686.0,676.3,496.22
2016,5,17,13,45,294.0,447.0,2.8,25.0,721.5,718.43,529.17
2016,5,17,14,0,379.0,408.0,2.8,25.0,757.0,749.5,553.07
2016,5,17,14,15,574.0,289.5,2.8,25.0,799.0,801.13,594.44
2016,5,17,14,30,769.0,171.0,2.8,25.0,841.0,831.63,618.93
2016,5,17,14,45,764.5,164.5,2.85,25.0,808.0,795.78,595.47
2016,5,17,15,0,760.0,158.0,2.9,25.0,775.0,757.58,570.69
2016,5,17,15,15,508.5,251.0,2.9,25.0,654.5,629.54,476.43
2016,5,17,15,30,257.0,344.0,2.9,25.0,534.0,514.52,389.29
2016,5,17,15,45,269.5,317.5,2.95,25.0,506.0,483.89,368.37
2016,5,17,16,0,282.0,291.0,3.0,25.0,478.0,451.49,345.22
2016,5,17,16,15,247.0,271.0,2.95,24.5,425.5,397.0,305.0
2016,5,17,16,30,212.0,251.0,2.9,24.0,373.0,343.27,264.74
2016,5,17,16,45,299.5,211.0,2.9,24.0,364.0,334.1,257.37
2016,5,17,17,0,387.0,171.0,2.9,24.0,355.0,314.44,240.08
2016,5,17,17,15,362.0,153.5,2.8,23.5,309.0,264.05,199.3
2016,5,17,17,30,337.0,136.0,2.7,23.0,263.0,217.92,161.36
2016,5,17,17,45,302.5,118.0,2.65,23.0,218.0,172.02,123.54
2016,5,17,18,0,268.0,100.0,2.6,23.0,173.0,130.14,89.72
2016,5,17,18,15,218.0,80.5,2.6,22.5,131.0,89.75,59.51
2016,5,17,18,30,168.0,61.0,2.6,22.0,89.0,55.64,36.5
2016,5,17,18,45,100.5,41.0,2.6,22.0,56.0,33.28,22.01
2016,5,17,19,0,33.0,21.0,2.6,22.0,23.0,18.4,4.0
2016,5,17,19,15,16.5,10.5,2.65,21.5,11.5,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.8,15.0,9.5,9.05,0.0
2016,5,18,6,0,0.0,19.0,3.8,15.0,19.0,17.64,6.3
2016,5,18,6,15,12.5,40.5,3.75,15.0,43.0,35.78,25.12
2016,5,18,6,30,25.0,62.0,3.7,15.0,67.0,55.55,40.51
2016,5,18,6,45,44.5,84.0,3.7,15.5,95.5,79.3,59.67
2016,5,18,7,0,64.0,106.0,3.7,16.0,124.0,105.79,81.1
2016,5,18,7,15,32.0,92.5,3.65,16.0,101.5,92.37,71.4
2016,5,18,7,30,0.0,79.0,3.6,16.0,79.0,73.43,56.54
2016,5,18,7,45,0.0,103.5,3.6,16.5,103.5,96.04,75.1
2016,5,18,8,0,0.0,128.0,3.6,17.0,128.0,118.77,93.41
2016,5,18,8,15,141.0,186.5,3.5,17.5,268.0,240.07,190.99
2016,5,18,8,30,282.0,245.0,3.4,18.0,408.0,377.54,299.02
2016,5,18,8,45,310.5,263.0,3.35,18.5,458.0,427.15,336.73
2016,5,18,9,0,339.0,281.0,3.3,19.0,508.0,479.0,375.67
2016,5,18,9,15,172.5,236.5,3.3,19.0,352.0,341.24,268.7
2016,5,18,9,30,6.0,192.0,3.3,19.0,196.0,183.77,142.34
2016,5,18,9,45,11.5,233.5,3.3,19.5,242.5,227.35,176.33
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,271.55,209.87
2016,5,18,10,15,273.0,304.5,3.25,20.5,543.5,525.87,407.47
2016,5,18,10,30,529.0,334.0,3.2,21.0,798.0,788.98,597.48
2016,5,18,10,45,381.5,397.5,3.15,21.5,737.5,731.51,549.83
2016,5,18,11,0,234.0,461.0,3.1,22.0,677.0,664.38,497.11
2016,5,18,11,15,254.0,452.5,3.05,22.0,691.5,687.09,513.56
2016,5,18,11,30,274.0,444.0,3.0,22.0,706.0,703.3,524.95
2016,5,18,11,45,145.0,373.5,2.95,22.5,512.5,508.13,382.9
2016,5,18,12,0,16.0,303.0,2.9,23.0,319.0,302.06,227.58
2016,5,18,12,15,88.0,405.0,2.85,23.0,491.5,478.85,360.38
2016,5,18,12,30,160.0,507.0,2.8,23.0,664.0,657.74,487.25
2016,5,18,12,45,88.5,411.0,2.8,23.5,498.0,485.17,362.34
2016,5,18,13,0,17.0,315.0,2.8,24.0,332.0,314.48,235.9
2016,5,18,13,15,59.0,395.0,2.8,24.0,452.0,439.02,329.23
2016,5,18,13,30,101.0,475.0,2.8,24.0,572.0,556.07,413.41
2016,5,18,13,45,164.0,467.5,2.85,24.0,620.5,611.19,453.99
2016,5,18,14,0,227.0,460.0,2.9,24.0,669.0,656.07,487.37
2016,5,18,14,15,200.5,447.5,2.95,24.0,628.0,613.53,457.29
2016,5,18,14,30,174.0,435.0,3.0,24.0,587.0,571.66,427.89
2016,5,18,14,45,129.0,408.5,3.1,24.0,519.0,502.2,378.05
2016,5,18,15,0,84.0,382.0,3.2,24.0,451.0,430.53,325.78
2016,5,18,15,15,49.0,313.5,3.3,23.5,353.5,334.61,255.36
2016,5,18,15,30,14.0,245.0,3.4,23.0,256.0,239.05,183.12
2016,5,18,15,45,17.5,243.5,3.5,23.0,256.0,238.97,183.81
2016,5,18,16,0,21.0,242.0,3.6,23.0,256.0,238.44,183.95
2016,5,18,16,15,57.0,246.0,3.65,22.5,280.0,262.53,203.96
2016,5,18,16,30,93.0,250.0,3.7,22.0,304.0,280.17,218.57
2016,5,18,16,45,46.5,188.0,3.75,22.0,215.0,196.0,152.67
2016,5,18,17,0,0.0,126.0,3.8,22.0,126.0,116.89,90.01
2016,5,18,17,15,0.0,110.0,3.8,21.5,110.0,101.94,78.44
2016,5,18,17,30,0.0,94.0,3.8,21.0,94.0,87.05,66.64
2016,5,18,17,45,0.0,78.0,3.8,20.5,78.0,72.24,54.68
2016,5,18,18,0,0.0,62.0,3.8,20.0,62.0,57.51,42.55
2016,5,18,18,15,0.0,47.0,3.65,19.5,47.0,43.68,30.93
2016,5,18,18,30,0.0,32.0,3.5,19.0,32.0,29.71,19.02
2016,5,18,18,45,0.0,20.0,3.35,18.5,20.0,18.55,10.02
2016,5,18,19,0,0.0,8.0,3.2,18.0,8.0,7.4,0.0
2016,5,18,19,15,0.0,4.0,3.15,17.5,4.0,3.81,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.78,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,5,19,7,15,0.0,18.5,3.4,15.0,18.5,17.15,9.06
2016,5,19,7,30,0.0,33.0,3.2,15.0,33.0,30.63,20.53
2016,5,19,7,45,0.0,28.0,3.0,15.5,28.0,25.99,16.46
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,21.36,12.43
2016,5,19,8,15,0.0,26.0,2.85,16.0,26.0,24.16,14.72
2016,5,19,8,30,0.0,29.0,2.9,16.0,29.0,26.96,17.0
2016,5,19,8,45,0.0,46.5,3.0,16.5,46.5,43.28,30.46
2016,5,19,9,0,0.0,64.0,3.1,17.0,64.0,59.63,43.77
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,64.32,47.48
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,69.03,51.19
2016,5,19,9,45,0.0,90.0,2.95,17.0,90.0,84.03,63.27
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,99.06,75.28
2016,5,19,10,15,1.0,125.0,2.5,17.0,126.0,117.76,90.18
2016,5,19,10,30,2.0,144.0,2.1,17.0,146.0,136.58,105.03
2016,5,19,10,45,6.0,176.0,1.7,17.5,182.0,170.42,131.43
2016,5,19,11,0,10.0,208.0,1.3,18.0,218.0,204.57,157.45
2016,5,19,11,15,19.5,296.0,1.25,18.0,315.0,297.39,228.18
2016,5,19,11,30,29.0,384.0,1.2,18.0,412.0,398.54,302.5
2016,5,19,11,45,131.5,440.5,1.2,18.5,569.0,560.64,420.45
2016,5,19,12,0,234.0,497.0,1.2,19.0,726.0,717.38,528.06
2016,5,19,12,15,319.0,466.5,1.2,19.5,780.0,778.69,568.86
2016,5,19,12,30,404.0,436.0,1.2,20.0,834.0,832.4,604.93
2016,5,19,12,45,414.0,433.0,1.2,20.5,839.0,838.08,607.16
2016,5,19,13,0,424.0,430.0,1.2,21.0,844.0,846.71,611.8
2016,5,19,13,15,223.5,393.0,1.2,21.5,611.5,608.25,447.92
2016,5,19,13,30,23.0,356.0,1.2,22.0,379.0,358.55,266.99
2016,5,19,13,45,22.5,346.0,1.2,22.5,367.5,347.84,260.36
2016,5,19,14,0,22.0,336.0,1.2,23.0,356.0,337.07,252.31
2016,5,19,14,15,43.0,369.0,1.2,23.0,407.0,392.38,293.42
2016,5,19,14,30,64.0,402.0,1.2,23.0,458.0,440.27,328.25
2016,5,19,14,45,39.0,331.5,1.2,23.5,365.5,348.77,261.33
2016,5,19,15,0,14.0,261.0,1.2,24.0,273.0,255.79,192.48
2016,5,19,15,15,9.5,219.5,1.3,23.5,227.5,212.55,160.98
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,169.85,128.94
2016,5,19,15,45,5.0,182.5,1.5,23.0,186.5,173.67,132.38
2016,5,19,16,0,5.0,187.0,1.6,23.0,191.0,177.42,135.68
2016,5,19,16,15,2.5,172.5,1.75,22.5,174.5,162.03,124.32
2016,5,19,16,30,0.0,158.0,1.9,22.0,158.0,146.94,113.09
2016,5,19,16,45,6.0,161.5,2.05,22.0,164.5,152.51,118.01
2016,5,19,17,0,12.0,165.0,2.2,22.0,171.0,157.2,122.11
2016,5,19,17,15,8.0,145.5,2.2,21.5,149.5,136.8,106.36
2016,5,19,17,30,4.0,126.0,2.2,21.0,128.0,116.93,90.85
2016,5,19,17,45,2.0,105.5,2.2,21.0,106.5,97.18,74.96
2016,5,19,18,0,0.0,85.0,2.2,21.0,85.0,77.8,59.12
2016,5,19,18,15,0.0,65.0,2.05,20.5,65.0,59.47,43.88
2016,5,19,18,30,0.0,45.0,1.9,20.0,45.0,41.39,28.59
2016,5,19,18,45,0.0,29.0,1.8,19.5,29.0,26.94,17.07
2016,5,19,19,0,0.0,13.0,1.7,19.0,13.0,12.05,1.69
2016,5,19,19,15,0.0,6.5,1.7,18.5,6.5,6.2,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,74.0,12.5,0.8,14.5,18.0,11.91,0.0
2016,5,20,6,0,148.0,25.0,0.9,15.0,36.0,19.57,8.32
2016,5,20,6,15,251.0,40.0,0.9,15.5,77.5,30.77,20.9
2016,5,20,6,30,354.0,55.0,0.9,16.0,119.0,58.55,34.64
2016,5,20,6,45,177.0,43.5,0.9,16.5,75.5,55.13,33.58
2016,5,20,7,0,0.0,32.0,0.9,17.0,32.0,29.69,19.63
2016,5,20,7,15,0.0,54.0,0.9,17.5,54.0,50.19,36.9
2016,5,20,7,30,0.0,76.0,0.9,18.0,76.0,70.69,53.81
2016,5,20,7,45,0.0,100.5,0.9,18.5,100.5,93.29,72.1
2016,5,20,8,0,0.0,125.0,0.9,19.0,125.0,116.0,90.11
2016,5,20,8,15,4.5,157.0,0.95,19.5,160.0,147.77,115.05
2016,5,20,8,30,9.0,189.0,1.0,20.0,195.0,180.21,140.04
2016,5,20,8,45,16.5,219.5,1.05,21.0,230.5,213.58,165.05
2016,5,20,9,0,24.0,250.0,1.1,22.0,266.0,247.84,190.23
2016,5,20,9,15,25.5,269.0,1.15,22.0,287.5,268.19,205.15
2016,5,20,9,30,27.0,288.0,1.2,22.0,309.0,292.07,222.67
2016,5,20,9,45,34.0,316.5,1.3,22.5,344.0,326.39,247.55
2016,5,20,10,0,41.0,345.0,1.4,23.0,379.0,361.34,272.51
2016,5,20,10,15,138.5,388.0,1.45,23.5,509.0,490.42,367.15
2016,5,20,10,30,236.0,431.0,1.5,24.0,639.0,620.77,458.37
2016,5,20,10,45,545.5,287.0,1.6,24.5,786.0,773.38,569.0
2016,5,20,11,0,855.0,143.0,1.7,25.0,933.0,919.41,666.12
2016,5,20,11,15,859.0,144.0,1.7,25.0,952.5,942.11,678.45
2016,5,20,11,30,863.0,145.0,1.7,25.0,972.0,961.64,690.13
2016,5,20,11,45,650.5,289.0,1.75,25.5,917.0,922.4,662.47
2016,5,20,12,0,438.0,433.0,1.8,26.0,862.0,862.88,616.57
2016,5,20,12,15,659.5,285.5,1.8,26.0,934.0,938.56,673.11
2016,5,20,12,30,881.0,138.0,1.8,26.0,1006.0,998.39,711.01
2016,5,20,12,45,878.0,139.0,1.8,26.0,1000.5,994.52,707.97
2016,5,20,13,0,875.0,140.0,1.8,26.0,995.0,987.28,703.64
2016,5,20,13,15,872.0,139.5,1.8,26.0,982.0,975.27,696.44
2016,5,20,13,30,869.0,139.0,1.8,26.0,969.0,959.9,687.26
2016,5,20,13,45,861.5,139.0,1.8,26.5,947.5,937.54,672.38
2016,5,20,14,0,854.0,139.0,1.8,27.0,926.0,912.16,655.71
2016,5,20,14,15,846.5,137.5,1.8,27.0,898.0,882.47,637.57
2016,5,20,14,30,839.0,136.0,1.8,27.0,870.0,850.07,617.62
2016,5,20,14,45,832.0,132.5,1.85,27.0,835.5,813.64,595.36
2016,5,20,15,0,825.0,129.0,1.9,27.0,801.0,778.1,573.45
2016,5,20,15,15,812.5,126.0,1.95,26.5,760.5,732.92,545.77
2016,5,20,15,30,800.0,123.0,2.0,26.0,720.0,686.23,515.65
2016,5,20,15,45,782.5,121.0,2.05,26.0,673.5,636.01,480.4
2016,5,20,16,0,765.0,119.0,2.1,26.0,627.0,585.25,443.77
2016,5,20,16,15,744.0,115.0,2.1,26.0,577.5,530.37,402.89
2016,5,20,16,30,723.0,111.0,2.1,26.0,528.0,474.88,360.4
2016,5,20,16,45,694.0,106.5,2.15,26.0,475.5,416.82,314.85
2016,5,20,17,0,665.0,102.0,2.2,26.0,423.0,360.66,269.4
2016,5,20,17,15,628.0,96.0,2.1,25.5,369.5,302.62,221.79
2016,5,20,17,30,591.0,90.0,2.0,25.0,316.0,248.04,176.09
2016,5,20,17,45,540.5,82.0,1.9,24.5,263.0,192.44,130.03
2016,5,20,18,0,490.0,74.0,1.8,24.0,210.0,142.51,89.8
2016,5,20,18,15,418.0,63.5,1.65,23.5,161.0,94.16,54.81
2016,5,20,18,30,346.0,53.0,1.5,23.0,112.0,53.6,30.88
2016,5,20,18,45,242.5,38.0,1.4,22.5,72.0,29.28,18.81
2016,5,20,19,0,139.0,23.0,1.3,22.0,32.0,18.02,5.73
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,20.98,9.3
2016,5,21,6,15,101.5,49.0,2.35,20.0,65.0,39.33,27.69
2016,5,21,6,30,160.0,74.0,2.4,20.0,103.0,67.44,46.15
2016,5,21,6,45,80.0,53.5,2.45,20.5,68.0,56.6,38.24
2016,5,21,7,0,0.0,33.0,2.5,21.0,33.0,30.62,20.01
2016,5,21,7,15,35.5,93.5,2.5,21.5,107.5,93.97,71.07
2016,5,21,7,30,71.0,154.0,2.5,22.0,182.0,160.64,124.04
2016,5,21,7,45,35.5,139.0,2.55,22.5,153.0,140.71,108.6
2016,5,21,8,0,0.0,124.0,2.6,23.0,124.0,115.07,88.09
2016,5,21,8,15,51.5,190.5,2.6,23.5,220.5,200.83,155.52
2016,5,21,8,30,103.0,257.0,2.6,24.0,317.0,292.16,225.54
2016,5,21,8,45,175.0,279.5,2.65,24.5,392.5,362.71,278.72
2016,5,21,9,0,247.0,302.0,2.7,25.0,468.0,441.27,337.04
2016,5,21,9,15,249.0,325.5,2.7,25.0,503.0,478.47,363.71
2016,5,21,9,30,251.0,349.0,2.7,25.0,538.0,515.27,389.81
2016,5,21,9,45,254.0,369.5,2.7,25.5,569.5,549.46,412.91
2016,5,21,10,0,257.0,390.0,2.7,26.0,601.0,583.14,435.25
2016,5,21,10,15,174.0,406.5,2.65,26.0,552.0,536.91,399.78
2016,5,21,10,30,91.0,423.0,2.6,26.0,503.0,483.56,359.13
2016,5,21,10,45,109.0,443.5,2.6,26.0,542.5,522.84,387.32
2016,5,21,11,0,127.0,464.0,2.6,26.0,582.0,568.94,419.48
2016,5,21,11,15,109.0,468.0,2.55,26.0,571.0,553.48,407.41
2016,5,21,11,30,91.0,472.0,2.5,26.0,560.0,543.03,399.16
2016,5,21,11,45,206.0,473.5,2.5,26.5,674.5,663.52,485.02
2016,5,21,12,0,321.0,475.0,2.5,27.0,789.0,785.32,567.89
2016,5,21,12,15,192.5,471.0,2.45,27.0,659.5,652.18,473.91
2016,5,21,12,30,64.0,467.0,2.4,27.0,530.0,516.03,376.59
2016,5,21,12,45,86.0,480.0,2.4,27.0,564.5,550.0,401.72
2016,5,21,13,0,108.0,493.0,2.4,27.0,599.0,583.24,425.22
2016,5,21,13,15,64.0,412.5,2.4,27.0,475.0,460.33,338.49
2016,5,21,13,30,20.0,332.0,2.4,27.0,351.0,332.59,246.25
2016,5,21,13,45,367.5,278.0,2.45,27.5,617.0,625.51,466.04
2016,5,21,14,0,715.0,224.0,2.5,28.0,883.0,878.72,640.74
2016,5,21,14,15,707.0,221.0,2.55,28.0,856.5,849.61,620.4
2016,5,21,14,30,699.0,218.0,2.6,28.0,830.0,818.28,600.59
2016,5,21,14,45,357.0,242.0,2.65,28.0,554.0,536.9,401.98
2016,5,21,15,0,15.0,266.0,2.7,28.0,278.0,261.2,194.43
2016,5,21,15,15,37.0,297.0,2.75,27.5,325.0,309.56,232.56
2016,5,21,15,30,59.0,328.0,2.8,27.0,372.0,352.01,265.2
2016,5,21,15,45,286.5,274.0,2.85,27.0,467.0,452.62,344.02
2016,5,21,16,0,514.0,220.0,2.9,27.0,562.0,527.5,400.87
2016,5,21,16,15,501.0,213.5,2.9,26.5,525.5,486.37,370.22
2016,5,21,16,30,488.0,207.0,2.9,26.0,489.0,445.35,339.43
2016,5,21,16,45,461.5,194.0,2.95,26.0,440.0,392.62,298.55
2016,5,21,17,0,435.0,181.0,3.0,26.0,391.0,341.98,258.41
2016,5,21,17,15,396.0,166.5,2.95,25.5,340.0,288.14,215.64
2016,5,21,17,30,357.0,152.0,2.9,25.0,289.0,237.67,175.01
2016,5,21,17,45,304.5,135.0,2.85,25.0,239.0,187.39,134.73
2016,5,21,18,0,252.0,118.0,2.8,25.0,189.0,143.14,100.14
2016,5,21,18,15,197.0,95.0,2.65,24.5,143.0,99.95,68.08
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,63.7,43.13
2016,5,21,18,45,87.5,46.0,2.45,23.5,60.0,38.55,26.44
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,17.74,5.95
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,9.53,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,13.34,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,23.09,10.94
2016,5,22,6,15,170.5,47.0,2.3,22.0,73.5,37.95,26.31
2016,5,22,6,30,257.0,66.0,2.4,22.0,113.0,63.6,40.28
2016,5,22,6,45,237.5,85.0,2.55,22.5,140.0,97.59,65.03
2016,5,22,7,0,218.0,104.0,2.7,23.0,167.0,127.76,90.15
2016,5,22,7,15,135.5,128.0,2.7,23.0,169.5,146.13,109.19
2016,5,22,7,30,53.0,152.0,2.7,23.0,172.0,153.73,118.43
2016,5,22,7,45,38.5,166.0,2.75,23.5,182.0,165.9,128.24
2016,5,22,8,0,24.0,180.0,2.8,24.0,192.0,175.71,135.72
2016,5,22,8,15,95.0,220.5,2.8,24.0,275.0,247.93,191.77
2016,5,22,8,30,166.0,261.0,2.8,24.0,358.0,329.78,254.56
2016,5,22,8,45,163.5,286.0,2.8,24.5,389.0,362.01,278.04
2016,5,22,9,0,161.0,311.0,2.8,25.0,420.0,393.73,300.77
2016,5,22,9,15,127.0,330.0,2.75,25.0,419.5,398.59,303.22
2016,5,22,9,30,93.0,349.0,2.7,25.0,419.0,396.09,300.08
2016,5,22,9,45,145.0,374.5,2.7,25.5,490.5,468.38,352.86
2016,5,22,10,0,197.0,400.0,2.7,26.0,562.0,540.59,404.13
2016,5,22,10,15,145.5,412.5,2.7,26.0,535.0,518.97,386.57
2016,5,22,10,30,94.0,425.0,2.7,26.0,508.0,487.78,362.53
2016,5,22,10,45,81.5,431.0,2.75,26.5,504.5,486.19,360.16
2016,5,22,11,0,69.0,437.0,2.8,27.0,501.0,483.58,356.94
2016,5,22,11,15,42.0,360.0,2.8,27.0,399.5,385.57,286.03
2016,5,22,11,30,15.0,283.0,2.8,27.0,298.0,281.11,209.06
2016,5,22,11,45,14.5,273.5,2.85,27.0,288.0,271.95,202.51
2016,5,22,12,0,14.0,264.0,2.9,27.0,278.0,262.69,195.62
2016,5,22,12,15,13.0,245.0,2.95,27.0,258.0,243.79,181.56
2016,5,22,12,30,12.0,226.0,3.0,27.0,238.0,224.79,167.4
2016,5,22,12,45,386.0,218.0,3.1,27.5,595.5,603.03,454.39
2016,5,22,13,0,760.0,210.0,3.2,28.0,953.0,950.01,690.73
2016,5,22,13,15,490.0,348.0,3.25,28.0,824.5,823.97,599.82
2016,5,22,13,30,220.0,486.0,3.3,28.0,696.0,684.3,498.07
2016,5,22,13,45,116.5,367.0,3.35,28.0,478.5,467.75,346.47
2016,5,22,14,0,13.0,248.0,3.4,28.0,261.0,245.04,182.0
2016,5,22,14,15,137.5,336.5,3.4,28.0,458.0,449.22,336.49
2016,5,22,14,30,262.0,425.0,3.4,28.0,655.0,640.36,473.39
2016,5,22,14,45,193.0,411.0,3.45,28.0,576.5,555.49,411.94
2016,5,22,15,0,124.0,397.0,3.5,28.0,498.0,479.92,357.36
2016,5,22,15,15,271.5,347.0,3.5,28.0,554.0,539.17,404.34
2016,5,22,15,30,419.0,297.0,3.5,28.0,610.0,585.12,440.09
2016,5,22,15,45,463.5,260.0,3.55,28.0,586.0,558.47,421.87
2016,5,22,16,0,508.0,223.0,3.6,28.0,562.0,526.46,399.43
2016,5,22,16,15,277.0,229.0,3.55,27.5,412.0,373.33,284.82
2016,5,22,16,30,46.0,235.0,3.5,27.0,262.0,242.34,184.75
2016,5,22,16,45,289.5,189.5,3.45,27.0,332.5,309.17,236.25
2016,5,22,17,0,533.0,144.0,3.4,27.0,403.0,346.47,260.59
