Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,493.5,134.5,3.25,26.5,351.5,291.76,216.04
2016,5,22,17,30,454.0,125.0,3.1,26.0,300.0,240.96,174.33
2016,5,22,17,45,395.0,114.0,3.0,26.0,248.5,188.74,132.02
2016,5,22,18,0,336.0,103.0,2.9,26.0,197.0,143.23,96.31
2016,5,22,18,15,271.0,85.5,2.8,25.5,150.5,99.4,64.43
2016,5,22,18,30,206.0,68.0,2.7,25.0,104.0,62.97,40.98
2016,5,22,18,45,131.0,46.0,2.65,25.0,66.0,37.12,25.13
2016,5,22,19,0,56.0,24.0,2.6,25.0,28.0,19.94,7.72
2016,5,22,19,15,28.0,12.0,2.65,24.5,14.0,11.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.0,2.3,21.5,18.5,13.34,0.0
2016,5,23,6,0,118.0,28.0,2.5,22.0,37.0,23.13,11.19
2016,5,23,6,15,210.5,44.5,2.6,22.0,77.0,34.24,23.21
2016,5,23,6,30,303.0,61.0,2.7,22.0,117.0,61.23,37.23
2016,5,23,6,45,368.5,74.5,2.85,22.5,165.0,100.78,62.28
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,148.19,97.6
2016,5,23,7,15,382.0,113.5,3.05,23.0,241.0,187.88,133.84
2016,5,23,7,30,330.0,139.0,3.1,23.0,269.0,220.76,164.37
2016,5,23,7,45,165.0,125.5,3.2,23.5,190.5,173.51,132.11
2016,5,23,8,0,0.0,112.0,3.3,24.0,112.0,104.04,78.89
2016,5,23,8,15,0.0,99.5,3.35,24.5,99.5,92.64,69.38
2016,5,23,8,30,0.0,87.0,3.4,25.0,87.0,81.07,59.75
2016,5,23,8,45,0.0,95.0,3.45,25.5,95.0,88.57,65.39
2016,5,23,9,0,0.0,103.0,3.5,26.0,103.0,96.06,70.96
2016,5,23,9,15,0.0,110.5,3.55,26.0,110.5,103.11,76.29
2016,5,23,9,30,0.0,118.0,3.6,26.0,118.0,110.18,81.62
2016,5,23,9,45,14.0,212.5,3.65,26.5,224.0,209.27,158.11
2016,5,23,10,0,28.0,307.0,3.7,27.0,330.0,314.23,236.58
2016,5,23,10,15,29.0,319.5,3.75,27.0,344.0,328.71,246.71
2016,5,23,10,30,30.0,332.0,3.8,27.0,358.0,343.17,257.06
2016,5,23,10,45,28.0,344.5,3.9,27.5,369.5,354.98,264.84
2016,5,23,11,0,26.0,357.0,4.0,28.0,381.0,366.59,272.46
2016,5,23,11,15,14.0,249.5,4.05,28.0,263.0,247.85,184.46
2016,5,23,11,30,2.0,142.0,4.1,28.0,145.0,135.18,99.09
2016,5,23,11,45,7.0,186.0,4.15,28.0,193.5,181.65,134.72
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,228.37,169.97
2016,5,23,12,15,22.0,318.5,4.25,28.0,340.5,328.85,244.65
2016,5,23,12,30,32.0,407.0,4.3,28.0,439.0,425.33,314.68
2016,5,23,12,45,31.0,400.5,4.35,28.5,431.5,417.81,308.39
2016,5,23,13,0,30.0,394.0,4.4,29.0,424.0,410.01,302.3
2016,5,23,13,15,20.5,307.0,4.4,29.0,327.5,315.33,233.52
2016,5,23,13,30,11.0,220.0,4.4,29.0,231.0,217.4,161.02
2016,5,23,13,45,12.5,240.5,4.4,29.0,252.5,237.88,176.66
2016,5,23,14,0,14.0,261.0,4.4,29.0,274.0,258.24,191.98
2016,5,23,14,15,387.0,219.5,4.35,29.0,559.5,564.53,427.41
2016,5,23,14,30,760.0,178.0,4.3,29.0,845.0,827.09,614.83
2016,5,23,14,45,505.5,284.5,4.25,29.0,720.5,698.16,519.72
2016,5,23,15,0,251.0,391.0,4.2,29.0,596.0,577.31,428.92
2016,5,23,15,15,485.5,276.0,4.15,28.5,647.5,633.9,476.62
2016,5,23,15,30,720.0,161.0,4.1,28.0,699.0,667.04,505.67
2016,5,23,15,45,360.0,154.0,4.05,28.0,423.0,389.34,299.2
2016,5,23,16,0,0.0,147.0,4.0,28.0,147.0,137.06,102.05
2016,5,23,16,15,3.0,163.5,3.95,27.5,165.5,153.9,116.02
2016,5,23,16,30,6.0,180.0,3.9,27.0,184.0,170.22,129.35
2016,5,23,16,45,138.5,188.0,3.9,27.0,256.0,238.63,182.8
2016,5,23,17,0,271.0,196.0,3.9,27.0,328.0,289.6,220.18
2016,5,23,17,15,252.0,175.0,3.8,26.5,286.5,246.42,185.79
2016,5,23,17,30,233.0,154.0,3.7,26.0,245.0,205.22,152.73
2016,5,23,17,45,206.5,132.5,3.65,26.0,203.5,164.11,119.54
2016,5,23,18,0,180.0,111.0,3.6,26.0,162.0,126.17,89.31
2016,5,23,18,15,144.0,89.5,3.6,25.5,124.5,91.74,63.36
2016,5,23,18,30,108.0,68.0,3.6,25.0,87.0,61.3,41.73
2016,5,23,18,45,62.5,46.5,3.6,25.0,56.5,38.99,26.72
2016,5,23,19,0,17.0,25.0,3.6,25.0,26.0,22.48,9.84
2016,5,23,19,15,8.5,12.5,3.7,24.5,13.0,11.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.5,14.0,2.6,21.5,16.0,13.34,0.0
2016,5,24,6,0,49.0,28.0,2.7,22.0,32.0,24.13,12.11
2016,5,24,6,15,113.0,49.5,2.9,22.0,67.5,39.75,27.87
2016,5,24,6,30,177.0,71.0,3.1,22.0,103.0,65.71,44.01
2016,5,24,6,45,258.0,82.0,3.3,22.5,147.0,97.01,63.77
2016,5,24,7,0,339.0,93.0,3.5,23.0,191.0,136.98,92.58
2016,5,24,7,15,243.5,126.0,3.65,23.0,204.0,167.89,122.91
2016,5,24,7,30,148.0,159.0,3.8,23.0,217.0,186.71,142.39
2016,5,24,7,45,150.5,187.0,4.0,23.5,253.5,223.17,171.87
2016,5,24,8,0,153.0,215.0,4.2,24.0,290.0,259.99,201.02
2016,5,24,8,15,109.5,231.5,4.25,24.5,288.5,265.83,205.61
2016,5,24,8,30,66.0,248.0,4.3,25.0,287.0,264.62,204.01
2016,5,24,8,45,44.5,248.0,4.4,25.5,275.5,257.21,197.45
2016,5,24,9,0,23.0,248.0,4.5,26.0,264.0,245.11,187.1
2016,5,24,9,15,25.0,265.0,4.55,26.0,283.0,263.84,201.05
2016,5,24,9,30,27.0,282.0,4.6,26.0,302.0,285.87,217.37
2016,5,24,9,45,78.0,334.5,4.65,26.5,398.0,375.6,284.99
2016,5,24,10,0,129.0,387.0,4.7,27.0,494.0,474.31,357.42
2016,5,24,10,15,122.5,410.0,4.65,27.0,514.5,497.08,372.74
2016,5,24,10,30,116.0,433.0,4.6,27.0,535.0,519.03,387.6
2016,5,24,10,45,59.5,291.5,4.6,27.5,344.5,331.24,248.85
2016,5,24,11,0,3.0,150.0,4.6,28.0,154.0,143.37,105.54
2016,5,24,11,15,4.5,152.5,4.6,28.0,157.5,147.27,108.69
2016,5,24,11,30,6.0,155.0,4.6,28.0,161.0,151.2,111.67
2016,5,24,11,45,11.0,227.5,4.65,28.5,238.5,224.79,167.15
2016,5,24,12,0,16.0,300.0,4.7,29.0,316.0,298.86,221.77
2016,5,24,12,15,69.0,401.5,4.7,29.0,470.0,455.53,337.27
2016,5,24,12,30,122.0,503.0,4.7,29.0,624.0,614.14,449.85
2016,5,24,12,45,118.5,499.5,4.7,29.0,617.0,606.87,444.06
2016,5,24,13,0,115.0,496.0,4.7,29.0,610.0,592.03,433.79
2016,5,24,13,15,99.0,481.5,4.65,29.0,578.5,560.82,411.55
2016,5,24,13,30,83.0,467.0,4.6,29.0,547.0,529.53,389.24
2016,5,24,13,45,64.5,437.0,4.55,29.0,498.5,480.94,354.54
2016,5,24,14,0,46.0,407.0,4.5,29.0,450.0,432.93,319.99
2016,5,24,14,15,130.5,420.5,4.45,29.0,536.5,523.92,388.18
2016,5,24,14,30,215.0,434.0,4.4,29.0,623.0,603.31,446.38
2016,5,24,14,45,215.5,415.5,4.35,29.0,598.5,577.51,428.34
2016,5,24,15,0,216.0,397.0,4.3,29.0,574.0,550.97,410.11
2016,5,24,15,15,260.5,366.5,4.15,28.5,569.5,548.99,410.94
2016,5,24,15,30,305.0,336.0,4.0,28.0,565.0,538.21,405.14
2016,5,24,15,45,307.5,312.5,3.9,28.0,531.0,502.03,379.23
2016,5,24,16,0,310.0,289.0,3.8,28.0,497.0,464.88,352.29
2016,5,24,16,15,302.0,266.0,3.65,27.5,455.5,421.47,320.69
2016,5,24,16,30,294.0,243.0,3.5,27.0,414.0,378.31,288.59
2016,5,24,16,45,215.5,225.5,3.35,27.0,344.5,307.31,234.31
2016,5,24,17,0,137.0,208.0,3.2,27.0,275.0,246.57,187.82
2016,5,24,17,15,116.0,187.5,3.1,26.5,239.5,211.15,160.63
2016,5,24,17,30,95.0,167.0,3.0,26.0,204.0,177.84,134.83
2016,5,24,17,45,75.5,142.0,2.95,26.0,168.5,144.13,108.33
2016,5,24,18,0,56.0,117.0,2.9,26.0,133.0,112.96,83.88
2016,5,24,18,15,37.5,91.0,2.95,25.5,101.0,83.78,61.18
2016,5,24,18,30,19.0,65.0,3.0,25.0,69.0,57.46,40.59
2016,5,24,18,45,9.5,40.5,3.05,25.0,42.5,36.6,24.78
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,14.84,4.82
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,7.63,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,23.0,7.0,6.67,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,12.98,3.96
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,28.33,18.19
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,43.32,29.91
2016,5,25,6,45,0.0,67.0,3.7,23.5,67.0,61.39,45.0
2016,5,25,7,0,0.0,87.0,3.8,24.0,87.0,79.69,60.02
2016,5,25,7,15,0.0,101.0,3.9,24.0,101.0,92.86,70.7
2016,5,25,7,30,0.0,115.0,4.0,24.0,115.0,106.03,81.19
2016,5,25,7,45,0.0,124.5,4.1,24.5,124.5,115.13,88.06
2016,5,25,8,0,0.0,134.0,4.2,25.0,134.0,124.19,94.78
2016,5,25,8,15,0.0,111.0,4.2,25.0,111.0,103.27,77.74
2016,5,25,8,30,0.0,88.0,4.2,25.0,88.0,82.01,60.5
2016,5,25,8,45,0.0,80.0,4.25,25.5,80.0,74.55,54.24
2016,5,25,9,0,0.0,72.0,4.3,26.0,72.0,67.1,48.04
2016,5,25,9,15,0.0,75.5,4.35,26.0,75.5,70.4,50.52
2016,5,25,9,30,0.0,79.0,4.4,26.0,79.0,73.71,52.99
2016,5,25,9,45,3.0,131.5,4.45,26.5,134.0,125.09,93.06
2016,5,25,10,0,6.0,184.0,4.5,27.0,189.0,176.9,132.67
2016,5,25,10,15,8.5,208.0,4.45,27.0,215.5,201.88,151.52
2016,5,25,10,30,11.0,232.0,4.4,27.0,242.0,227.08,170.44
2016,5,25,10,45,9.5,207.5,4.4,27.5,216.0,203.11,151.69
2016,5,25,11,0,8.0,183.0,4.4,28.0,190.0,178.99,132.97
2016,5,25,11,15,10.5,217.5,4.35,28.0,227.5,214.21,159.57
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,249.61,185.99
2016,5,25,11,45,37.5,356.5,4.25,28.0,393.5,379.59,282.36
2016,5,25,12,0,62.0,461.0,4.2,28.0,522.0,506.3,373.26
2016,5,25,12,15,48.5,438.0,4.15,28.0,486.0,471.26,347.33
2016,5,25,12,30,35.0,415.0,4.1,28.0,450.0,435.74,321.55
2016,5,25,12,45,33.5,408.5,4.05,28.0,442.0,427.74,315.86
2016,5,25,13,0,32.0,402.0,4.0,28.0,434.0,419.44,309.9
2016,5,25,13,15,33.5,402.5,4.0,28.0,436.0,420.64,310.97
2016,5,25,13,30,35.0,403.0,4.0,28.0,438.0,421.58,311.85
2016,5,25,13,45,38.5,401.5,4.0,28.5,439.0,422.14,311.98
2016,5,25,14,0,42.0,400.0,4.0,29.0,440.0,422.35,311.9
2016,5,25,14,15,40.5,385.0,3.95,29.0,422.0,404.72,299.44
2016,5,25,14,30,39.0,370.0,3.9,29.0,404.0,387.03,286.99
2016,5,25,14,45,45.0,364.0,3.85,29.0,402.0,384.08,285.45
2016,5,25,15,0,51.0,358.0,3.8,29.0,400.0,380.53,283.42
2016,5,25,15,15,38.0,319.5,3.85,29.0,350.0,331.29,247.57
2016,5,25,15,30,25.0,281.0,3.9,29.0,300.0,280.2,210.0
2016,5,25,15,45,24.5,265.0,4.0,29.0,283.0,263.34,197.96
2016,5,25,16,0,24.0,249.0,4.1,29.0,266.0,246.48,185.76
2016,5,25,16,15,16.5,219.0,4.1,29.0,230.5,212.79,160.54
2016,5,25,16,30,9.0,189.0,4.1,29.0,195.0,179.99,135.79
2016,5,25,16,45,116.0,196.0,4.2,29.0,254.0,235.76,179.18
2016,5,25,17,0,223.0,203.0,4.3,29.0,313.0,275.88,208.57
2016,5,25,17,15,202.0,183.0,4.1,28.5,273.5,236.07,177.34
2016,5,25,17,30,181.0,163.0,3.9,28.0,234.0,198.48,147.72
2016,5,25,17,45,159.5,140.0,3.75,27.5,195.0,160.58,117.76
2016,5,25,18,0,138.0,117.0,3.6,27.0,156.0,125.33,90.05
2016,5,25,18,15,108.0,93.5,3.45,26.5,120.0,91.64,64.44
2016,5,25,18,30,78.0,70.0,3.3,26.0,84.0,61.98,42.73
2016,5,25,18,45,41.5,47.5,3.2,26.0,54.5,41.17,28.49
2016,5,25,19,0,5.0,25.0,3.1,26.0,25.0,22.85,10.72
2016,5,25,19,15,2.5,12.5,3.1,25.5,12.5,11.91,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,24.0,3.0,2.86,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.55,0.0
2016,5,26,6,15,0.0,14.5,3.05,24.0,14.5,13.43,5.63
2016,5,26,6,30,0.0,23.0,3.2,24.0,23.0,21.32,11.83
2016,5,26,6,45,0.0,33.0,3.35,24.5,33.0,30.62,19.61
2016,5,26,7,0,0.0,43.0,3.5,25.0,43.0,39.93,27.28
2016,5,26,7,15,0.0,39.5,3.7,25.0,39.5,36.68,24.58
2016,5,26,7,30,0.0,36.0,3.9,25.0,36.0,33.43,21.84
2016,5,26,7,45,0.0,22.5,4.15,25.0,22.5,20.88,11.48
2016,5,26,8,0,0.0,9.0,4.4,25.0,9.0,8.35,1.18
2016,5,26,8,15,0.0,10.5,4.45,25.0,10.5,9.75,2.29
2016,5,26,8,30,0.0,12.0,4.5,25.0,12.0,11.15,3.4
2016,5,26,8,45,0.0,83.5,4.55,25.0,83.5,77.82,57.02
2016,5,26,9,0,0.0,155.0,4.6,25.0,155.0,144.5,109.53
2016,5,26,9,15,2.0,165.0,4.6,25.0,166.5,155.29,117.63
2016,5,26,9,30,4.0,175.0,4.6,25.0,178.0,166.27,125.94
2016,5,26,9,45,8.0,208.5,4.7,25.0,215.5,200.97,152.63
2016,5,26,10,0,12.0,242.0,4.8,25.0,253.0,236.1,179.39
2016,5,26,10,15,13.0,252.5,4.7,25.0,264.0,247.47,187.69
2016,5,26,10,30,14.0,263.0,4.6,25.0,275.0,258.88,196.05
2016,5,26,10,45,212.5,329.5,4.55,25.0,526.5,512.52,390.49
2016,5,26,11,0,411.0,396.0,4.5,25.0,778.0,767.07,573.83
2016,5,26,11,15,247.5,432.5,4.4,25.0,664.0,657.12,490.41
2016,5,26,11,30,84.0,469.0,4.3,25.0,550.0,532.06,396.26
2016,5,26,11,45,152.5,484.5,4.25,25.5,634.0,620.97,460.92
2016,5,26,12,0,221.0,500.0,4.2,26.0,718.0,704.25,519.28
2016,5,26,12,15,328.5,472.0,4.5,26.5,796.5,788.89,580.06
2016,5,26,12,30,436.0,444.0,4.8,27.0,875.0,870.84,638.65
2016,5,26,12,45,236.0,430.5,5.15,27.5,664.0,658.61,487.97
2016,5,26,13,0,36.0,417.0,5.5,28.0,453.0,437.82,324.6
2016,5,26,13,15,29.5,387.0,5.6,28.0,416.0,401.53,298.84
2016,5,26,13,30,23.0,357.0,5.7,28.0,379.0,358.97,267.79
2016,5,26,13,45,30.0,373.5,5.85,28.5,401.5,386.9,288.38
2016,5,26,14,0,37.0,390.0,6.0,29.0,424.0,407.98,303.74
2016,5,26,14,15,388.5,289.5,5.85,29.0,632.0,633.33,478.13
2016,5,26,14,30,740.0,189.0,5.7,29.0,840.0,821.94,617.32
2016,5,26,14,45,509.0,287.5,5.6,29.0,727.5,702.69,527.76
2016,5,26,15,0,278.0,386.0,5.5,29.0,615.0,592.6,443.69
2016,5,26,15,15,271.0,366.5,5.3,28.5,580.5,556.2,418.7
2016,5,26,15,30,264.0,347.0,5.1,28.0,546.0,519.56,392.95
2016,5,26,15,45,163.5,319.0,4.9,28.0,440.0,410.58,311.4
2016,5,26,16,0,63.0,291.0,4.7,28.0,334.0,311.35,236.1
2016,5,26,16,15,39.0,247.0,4.5,28.0,273.0,252.82,192.02
2016,5,26,16,30,15.0,203.0,4.3,28.0,212.0,195.88,148.61
2016,5,26,16,45,140.0,201.0,4.1,28.0,270.5,251.06,191.55
2016,5,26,17,0,265.0,199.0,3.9,28.0,329.0,289.89,219.5
2016,5,26,17,15,227.0,185.0,3.8,27.5,287.0,246.95,185.88
2016,5,26,17,30,189.0,171.0,3.7,27.0,245.0,207.64,155.19
2016,5,26,17,45,164.5,147.0,3.65,26.5,204.5,167.63,123.62
2016,5,26,18,0,140.0,123.0,3.6,26.0,164.0,130.63,94.58
2016,5,26,18,15,105.5,98.5,3.7,25.5,125.5,95.41,67.86
2016,5,26,18,30,71.0,74.0,3.8,25.0,87.0,64.78,45.34
2016,5,26,18,45,35.5,48.5,3.9,25.0,55.0,41.96,29.31
2016,5,26,19,0,0.0,23.0,4.0,25.0,23.0,21.25,9.9
2016,5,26,19,15,0.0,11.5,4.15,24.5,11.5,10.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.0,4.9,23.0,2.0,1.91,0.0
2016,5,27,6,0,0.0,4.0,4.9,23.0,4.0,3.7,0.0
2016,5,27,6,15,0.0,10.0,4.9,23.0,10.0,9.26,2.15
2016,5,27,6,30,0.0,16.0,4.9,23.0,16.0,14.82,6.54
2016,5,27,6,45,0.0,23.5,4.9,23.5,23.5,21.79,12.39
2016,5,27,7,0,0.0,31.0,4.9,24.0,31.0,28.76,18.18
2016,5,27,7,15,0.0,45.0,5.05,24.0,45.0,41.8,28.91
2016,5,27,7,30,0.0,59.0,5.2,24.0,59.0,54.86,39.54
2016,5,27,7,45,0.0,57.5,5.35,24.5,57.5,53.47,38.17
2016,5,27,8,0,0.0,56.0,5.5,25.0,56.0,52.08,36.8
2016,5,27,8,15,1.5,113.0,5.6,25.0,114.0,105.79,79.87
2016,5,27,8,30,3.0,170.0,5.7,25.0,172.0,159.45,122.16
2016,5,27,8,45,1.5,132.5,5.8,25.5,133.5,124.27,93.74
2016,5,27,9,0,0.0,95.0,5.9,26.0,95.0,88.61,65.11
2016,5,27,9,15,0.0,91.0,5.8,26.0,91.0,84.9,62.0
2016,5,27,9,30,0.0,87.0,5.7,26.0,87.0,81.19,58.91
2016,5,27,9,45,3.5,138.0,5.6,26.5,141.0,131.54,98.16
2016,5,27,10,0,7.0,189.0,5.5,27.0,195.0,182.34,137.05
2016,5,27,10,15,11.5,236.0,5.4,27.0,246.5,230.65,173.77
2016,5,27,10,30,16.0,283.0,5.3,27.0,298.0,279.45,210.39
2016,5,27,10,45,18.0,291.0,5.25,27.5,308.0,289.49,217.19
2016,5,27,11,0,20.0,299.0,5.2,28.0,318.0,299.58,224.07
2016,5,27,11,15,17.5,271.0,5.0,28.0,288.5,271.32,202.66
2016,5,27,11,30,15.0,243.0,4.8,28.0,259.0,242.88,181.16
2016,5,27,11,45,14.0,244.0,4.65,28.5,258.5,243.22,180.89
2016,5,27,12,0,13.0,245.0,4.5,29.0,258.0,243.47,180.53
2016,5,27,12,15,12.5,237.5,4.2,29.0,250.5,236.01,174.82
2016,5,27,12,30,12.0,230.0,3.9,29.0,243.0,228.46,169.09
2016,5,27,12,45,12.0,231.0,3.6,29.0,243.5,229.35,169.69
2016,5,27,13,0,12.0,232.0,3.3,29.0,244.0,230.15,170.21
2016,5,27,13,15,14.5,268.5,2.9,29.0,282.5,266.97,197.39
2016,5,27,13,30,17.0,305.0,2.5,29.0,321.0,303.67,224.02
2016,5,27,13,45,18.5,315.5,2.2,29.0,333.0,314.53,231.67
2016,5,27,14,0,20.0,326.0,1.9,29.0,345.0,325.22,239.21
2016,5,27,14,15,24.0,335.5,1.65,29.0,357.5,342.16,251.32
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,353.38,259.16
2016,5,27,14,45,108.5,373.5,1.2,29.0,463.5,449.6,329.12
2016,5,27,15,0,189.0,402.0,1.0,29.0,557.0,534.01,387.71
2016,5,27,15,15,460.0,281.5,0.9,29.0,634.0,619.1,450.64
2016,5,27,15,30,731.0,161.0,0.8,29.0,711.0,673.71,490.51
2016,5,27,15,45,732.5,148.0,0.7,29.0,670.0,628.18,458.07
2016,5,27,16,0,734.0,135.0,0.6,29.0,629.0,580.57,424.57
2016,5,27,16,15,481.5,195.5,0.65,28.5,510.0,457.94,338.07
2016,5,27,16,30,229.0,256.0,0.7,28.0,391.0,355.33,264.25
2016,5,27,16,45,446.5,181.0,0.75,28.0,412.0,373.7,277.7
2016,5,27,17,0,664.0,106.0,0.8,28.0,433.0,364.57,266.92
2016,5,27,17,15,628.5,99.5,0.85,27.5,379.5,306.9,221.08
2016,5,27,17,30,593.0,93.0,0.9,27.0,326.0,252.5,176.9
2016,5,27,17,45,553.0,84.0,0.95,27.0,274.5,198.32,132.39
2016,5,27,18,0,513.0,75.0,1.0,27.0,223.0,148.51,92.31
2016,5,27,18,15,442.5,65.0,0.95,26.0,173.5,99.36,57.15
2016,5,27,18,30,372.0,55.0,0.9,25.0,124.0,58.71,33.42
2016,5,27,18,45,269.0,41.5,0.9,24.5,82.5,31.82,21.0
2016,5,27,19,0,166.0,28.0,0.9,24.0,41.0,21.89,10.69
2016,5,27,19,15,83.0,14.0,0.95,23.5,20.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.5,2.75,22.0,19.5,15.73,0.0
2016,5,28,6,0,73.0,33.0,2.8,22.0,39.0,26.95,14.82
2016,5,28,6,15,160.0,53.0,2.95,22.5,79.0,42.41,30.12
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,69.7,45.51
2016,5,28,6,45,135.0,88.5,3.3,23.5,115.0,90.81,63.52
2016,5,28,7,0,23.0,104.0,3.5,24.0,111.0,97.23,73.31
2016,5,28,7,15,11.5,106.5,3.65,24.0,110.0,100.23,76.25
2016,5,28,7,30,0.0,109.0,3.8,24.0,109.0,100.62,76.78
2016,5,28,7,45,0.0,117.0,4.0,24.5,117.0,108.3,82.55
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,115.93,88.18
2016,5,28,8,15,0.0,138.0,4.25,25.5,138.0,128.14,97.36
2016,5,28,8,30,0.0,151.0,4.3,26.0,151.0,140.38,106.45
2016,5,28,8,45,29.0,220.0,4.35,26.5,240.0,222.14,169.75
2016,5,28,9,0,58.0,289.0,4.4,27.0,329.0,306.37,233.38
2016,5,28,9,15,35.0,261.5,4.35,27.0,286.0,269.3,204.35
2016,5,28,9,30,12.0,234.0,4.3,27.0,243.0,227.03,171.41
2016,5,28,9,45,43.0,307.5,4.3,27.5,342.5,323.33,243.97
2016,5,28,10,0,74.0,381.0,4.3,28.0,442.0,420.08,314.62
2016,5,28,10,15,201.5,394.5,4.2,28.0,570.5,545.17,407.4
2016,5,28,10,30,329.0,408.0,4.1,28.0,699.0,678.61,503.11
2016,5,28,10,45,332.5,421.5,4.1,28.5,723.0,705.62,519.64
2016,5,28,11,0,336.0,435.0,4.1,29.0,747.0,731.54,535.79
2016,5,28,11,15,358.5,431.5,4.05,29.0,771.0,757.3,553.36
2016,5,28,11,30,381.0,428.0,4.0,29.0,795.0,782.38,570.37
2016,5,28,11,45,397.5,430.0,3.95,29.5,817.0,806.14,585.0
2016,5,28,12,0,414.0,432.0,3.9,30.0,839.0,832.95,601.43
2016,5,28,12,15,626.0,297.5,3.85,30.0,915.0,910.74,659.54
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,981.9,706.92
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.0,978.29,704.1
2016,5,28,13,0,835.0,162.0,3.8,30.0,981.0,971.39,699.82
2016,5,28,13,15,831.0,161.0,3.8,30.0,968.0,958.32,691.65
2016,5,28,13,30,827.0,160.0,3.8,30.0,955.0,942.04,681.49
2016,5,28,13,45,822.0,158.5,3.8,30.0,934.5,921.21,668.43
2016,5,28,14,0,817.0,157.0,3.8,30.0,914.0,897.39,653.44
2016,5,28,14,15,809.5,155.0,3.8,30.0,887.0,868.02,634.77
2016,5,28,14,30,802.0,153.0,3.8,30.0,860.0,836.08,614.33
2016,5,28,14,45,780.0,158.0,3.8,30.0,823.0,796.77,588.79
2016,5,28,15,0,758.0,163.0,3.8,30.0,786.0,756.19,562.21
2016,5,28,15,15,745.0,159.5,3.75,29.5,747.0,713.17,533.73
2016,5,28,15,30,732.0,156.0,3.7,29.0,708.0,669.35,503.74
2016,5,28,15,45,715.5,151.5,3.65,29.0,663.5,620.39,468.45
2016,5,28,16,0,699.0,147.0,3.6,29.0,619.0,570.99,432.11
2016,5,28,16,15,677.0,142.5,3.5,28.5,571.0,518.37,393.22
2016,5,28,16,30,655.0,138.0,3.4,28.0,523.0,466.39,353.73
2016,5,28,16,45,627.5,131.5,3.3,28.0,472.0,410.99,310.0
2016,5,28,17,0,600.0,125.0,3.2,28.0,421.0,357.45,266.68
2016,5,28,17,15,562.5,117.5,3.1,27.5,369.0,301.73,221.49
2016,5,28,17,30,525.0,110.0,3.0,27.0,317.0,249.61,178.46
2016,5,28,17,45,481.0,99.0,2.95,27.0,266.5,195.18,133.57
2016,5,28,18,0,437.0,88.0,2.9,27.0,216.0,147.18,94.92
2016,5,28,18,15,367.5,76.0,2.9,26.5,168.0,100.81,61.36
2016,5,28,18,30,298.0,64.0,2.9,26.0,120.0,62.68,38.1
2016,5,28,18,45,205.5,47.5,2.9,25.5,80.0,36.51,24.8
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,25.47,13.49
2016,5,28,19,15,56.5,15.5,2.9,24.5,20.0,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.0,2.05,21.5,9.0,8.58,0.0
2016,5,29,6,0,0.0,18.0,2.2,22.0,18.0,16.7,7.12
2016,5,29,6,15,0.0,37.0,2.25,22.0,37.0,33.97,23.11
2016,5,29,6,30,0.0,56.0,2.3,22.0,56.0,50.89,36.29
2016,5,29,6,45,4.0,78.0,2.4,22.5,79.0,71.14,53.05
2016,5,29,7,0,8.0,100.0,2.5,23.0,102.0,92.18,70.11
2016,5,29,7,15,251.5,106.0,2.55,23.0,205.0,151.25,109.05
2016,5,29,7,30,495.0,112.0,2.6,23.0,308.0,241.43,175.87
2016,5,29,7,45,538.5,122.0,2.7,23.5,364.0,297.79,222.42
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,356.83,270.55
2016,5,29,8,15,610.5,138.5,2.85,24.0,470.5,409.84,313.83
2016,5,29,8,30,639.0,145.0,2.9,24.0,521.0,464.84,357.64
2016,5,29,8,45,357.0,221.5,2.95,24.5,435.0,409.98,315.71
2016,5,29,9,0,75.0,298.0,3.0,25.0,349.0,324.89,248.0
2016,5,29,9,15,43.0,264.5,3.0,25.0,294.5,277.23,211.43
2016,5,29,9,30,11.0,231.0,3.0,25.0,240.0,223.49,169.58
2016,5,29,9,45,107.0,315.5,3.0,25.5,404.0,382.23,290.51
2016,5,29,10,0,203.0,400.0,3.0,26.0,568.0,542.56,406.79
2016,5,29,10,15,121.5,387.0,3.0,26.0,488.5,472.7,353.66
2016,5,29,10,30,40.0,374.0,3.0,26.0,409.0,391.22,292.19
2016,5,29,10,45,35.5,375.0,3.05,26.5,407.0,390.14,290.72
2016,5,29,11,0,31.0,376.0,3.1,27.0,405.0,388.62,288.66
2016,5,29,11,15,24.5,347.0,3.05,27.0,370.5,355.76,264.37
2016,5,29,11,30,18.0,318.0,3.0,27.0,336.0,316.9,235.67
2016,5,29,11,45,26.5,365.0,3.0,27.5,391.0,376.83,279.03
2016,5,29,12,0,35.0,412.0,3.0,28.0,446.0,431.5,317.5
2016,5,29,12,15,435.5,284.0,2.95,28.0,714.5,713.3,527.52
2016,5,29,12,30,836.0,156.0,2.9,28.0,983.0,963.92,696.4
2016,5,29,12,45,832.5,157.5,2.9,28.5,978.0,960.38,690.6
2016,5,29,13,0,829.0,159.0,2.9,29.0,973.0,962.01,690.47
2016,5,29,13,15,826.0,158.5,2.85,29.0,961.0,950.49,682.92
2016,5,29,13,30,823.0,158.0,2.8,29.0,949.0,935.75,673.49
2016,5,29,13,45,816.0,158.0,2.75,29.0,929.0,914.68,660.06
2016,5,29,14,0,809.0,158.0,2.7,29.0,909.0,890.71,644.83
2016,5,29,14,15,624.5,258.0,2.6,28.5,828.0,808.84,590.31
2016,5,29,14,30,440.0,358.0,2.5,28.0,747.0,728.39,532.48
2016,5,29,14,45,616.0,249.5,2.4,28.0,770.0,753.46,554.85
2016,5,29,15,0,792.0,141.0,2.3,28.0,793.0,760.99,562.82
2016,5,29,15,15,779.5,138.0,2.15,27.5,753.5,717.63,534.38
2016,5,29,15,30,767.0,135.0,2.0,27.0,714.0,672.84,503.61
2016,5,29,15,45,747.5,134.0,1.95,27.0,669.0,624.26,469.0
2016,5,29,16,0,728.0,133.0,1.9,27.0,624.0,574.93,433.11
2016,5,29,16,15,707.0,128.5,1.9,27.0,576.0,521.57,393.71
2016,5,29,16,30,686.0,124.0,1.9,27.0,528.0,468.7,353.55
2016,5,29,16,45,655.0,120.0,1.95,27.0,476.5,412.58,309.97
2016,5,29,17,0,624.0,116.0,2.0,27.0,425.0,358.6,266.81
2016,5,29,17,15,588.0,109.5,1.9,26.5,373.0,303.05,221.79
2016,5,29,17,30,552.0,103.0,1.8,26.0,321.0,250.86,178.64
2016,5,29,17,45,496.0,95.5,1.7,25.5,269.0,196.98,134.79
2016,5,29,18,0,440.0,88.0,1.6,25.0,217.0,147.93,95.92
2016,5,29,18,15,371.0,76.0,1.6,24.5,169.0,101.42,62.1
2016,5,29,18,30,302.0,64.0,1.6,24.0,121.0,63.08,38.56
2016,5,29,18,45,204.5,47.5,1.65,24.0,80.5,36.46,24.97
2016,5,29,19,0,107.0,31.0,1.7,24.0,40.0,25.48,13.8
2016,5,29,19,15,53.5,15.5,1.85,24.0,20.0,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.62,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.4,0.51
2016,5,30,6,45,0.0,11.5,1.05,21.5,11.5,10.65,3.27
2016,5,30,7,0,0.0,15.0,1.1,22.0,15.0,13.9,5.99
2016,5,30,7,15,0.0,21.0,0.95,22.0,21.0,19.47,10.65
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,25.06,15.26
2016,5,30,7,45,0.0,24.0,0.7,22.0,24.0,22.28,12.88
2016,5,30,8,0,0.0,21.0,0.6,22.0,21.0,19.5,10.53
2016,5,30,8,15,0.0,86.5,0.5,22.5,86.5,80.58,60.22
2016,5,30,8,30,0.0,152.0,0.4,23.0,152.0,141.28,107.73
2016,5,30,8,45,138.5,225.5,0.35,23.5,319.0,290.15,221.6
2016,5,30,9,0,277.0,299.0,0.3,24.0,486.0,453.12,338.66
2016,5,30,9,15,486.5,236.5,0.6,24.5,592.5,549.34,409.5
2016,5,30,9,30,696.0,174.0,0.9,25.0,699.0,660.73,490.65
2016,5,30,9,45,701.0,183.0,1.2,25.5,736.5,703.38,520.47
2016,5,30,10,0,706.0,192.0,1.5,26.0,774.0,744.27,549.22
2016,5,30,10,15,716.5,195.0,1.75,26.0,806.5,781.86,576.17
2016,5,30,10,30,727.0,198.0,2.0,26.0,839.0,817.67,601.2
2016,5,30,10,45,726.5,206.0,2.25,26.0,863.0,846.82,621.52
2016,5,30,11,0,726.0,214.0,2.5,26.0,887.0,873.25,640.06
2016,5,30,11,15,731.5,215.5,2.55,26.0,906.5,896.01,654.66
2016,5,30,11,30,737.0,217.0,2.6,26.0,926.0,916.1,667.57
2016,5,30,11,45,780.0,189.5,2.7,26.0,948.5,936.02,680.85
2016,5,30,12,0,823.0,162.0,2.8,26.0,971.0,958.39,695.78
2016,5,30,12,15,824.5,162.0,2.65,26.0,975.0,964.72,698.26
2016,5,30,12,30,826.0,162.0,2.5,26.0,979.0,967.82,698.79
2016,5,30,12,45,828.5,159.5,2.45,26.0,976.0,966.22,697.31
2016,5,30,13,0,831.0,157.0,2.4,26.0,973.0,953.22,688.64
2016,5,30,13,15,828.5,156.0,2.3,26.0,961.5,942.14,680.94
2016,5,30,13,30,826.0,155.0,2.2,26.0,950.0,927.89,671.25
2016,5,30,13,45,827.0,150.5,2.1,26.5,932.5,910.46,658.32
2016,5,30,14,0,828.0,146.0,2.0,27.0,915.0,889.78,643.42
2016,5,30,14,15,821.5,144.5,1.9,27.0,888.5,862.19,625.39
2016,5,30,14,30,815.0,143.0,1.8,27.0,862.0,836.55,608.71
2016,5,30,14,45,810.0,138.5,1.75,27.0,830.0,801.5,586.26
2016,5,30,15,0,805.0,134.0,1.7,27.0,798.0,764.01,562.14
2016,5,30,15,15,793.5,131.5,1.65,27.0,759.0,721.45,534.43
2016,5,30,15,30,782.0,129.0,1.6,27.0,720.0,677.35,504.25
2016,5,30,15,45,772.5,123.5,1.6,27.0,677.0,630.32,471.51
2016,5,30,16,0,763.0,118.0,1.6,27.0,634.0,582.07,437.02
2016,5,30,16,15,743.5,114.0,1.65,27.0,585.5,528.72,398.05
2016,5,30,16,30,724.0,110.0,1.7,27.0,537.0,475.62,358.0
2016,5,30,16,45,697.0,106.0,1.75,27.0,485.5,418.29,313.57
2016,5,30,17,0,670.0,102.0,1.8,27.0,434.0,363.73,269.85
2016,5,30,17,15,635.0,96.5,1.7,26.5,381.5,306.98,223.68
2016,5,30,17,30,600.0,91.0,1.6,26.0,329.0,253.38,179.13
2016,5,30,17,45,538.5,86.0,1.5,26.0,275.5,197.82,133.58
2016,5,30,18,0,477.0,81.0,1.4,26.0,222.0,149.15,94.91
2016,5,30,18,15,409.5,70.5,1.3,25.5,173.5,100.9,59.8
2016,5,30,18,30,342.0,60.0,1.2,25.0,125.0,61.66,36.16
2016,5,30,18,45,245.0,45.5,1.1,24.5,84.0,34.86,23.62
2016,5,30,19,0,148.0,31.0,1.0,24.0,43.0,24.22,13.03
2016,5,30,19,15,74.0,15.5,1.05,23.5,21.5,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,18.0,15.0,1.85,21.5,16.5,14.3,0.0
2016,5,31,6,0,36.0,30.0,1.9,22.0,33.0,25.78,14.21
2016,5,31,6,15,83.5,51.0,1.95,22.0,65.0,42.57,30.38
2016,5,31,6,30,131.0,72.0,2.0,22.0,97.0,65.81,45.42
2016,5,31,6,45,180.0,89.5,2.1,22.0,135.5,94.46,65.06
2016,5,31,7,0,229.0,107.0,2.2,22.0,174.0,130.69,92.35
2016,5,31,7,15,286.5,123.0,2.25,22.0,225.0,173.31,125.79
2016,5,31,7,30,344.0,139.0,2.3,22.0,276.0,222.57,165.5
2016,5,31,7,45,182.0,159.0,2.35,22.5,232.5,207.78,159.05
2016,5,31,8,0,20.0,179.0,2.4,23.0,189.0,172.85,133.76
2016,5,31,8,15,27.0,204.0,2.45,23.0,219.0,201.23,155.82
2016,5,31,8,30,34.0,229.0,2.5,23.0,249.0,230.21,178.01
2016,5,31,8,45,22.0,219.0,2.6,23.5,232.5,215.67,165.88
2016,5,31,9,0,10.0,209.0,2.7,24.0,216.0,200.67,153.45
2016,5,31,9,15,8.0,199.0,2.75,24.5,205.0,190.83,145.19
2016,5,31,9,30,6.0,189.0,2.8,25.0,194.0,180.68,136.74
2016,5,31,9,45,8.5,213.0,2.85,25.5,220.5,205.43,155.24
2016,5,31,10,0,11.0,237.0,2.9,26.0,247.0,230.45,173.65
2016,5,31,10,15,13.0,255.5,2.9,26.0,267.0,250.11,188.18
2016,5,31,10,30,15.0,274.0,2.9,26.0,287.0,269.91,202.76
2016,5,31,10,45,15.0,275.5,2.95,26.5,289.0,272.0,203.65
2016,5,31,11,0,15.0,277.0,3.0,27.0,291.0,274.02,204.56
2016,5,31,11,15,7.5,177.0,3.1,27.0,184.0,173.05,128.48
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,72.12,50.78
2016,5,31,11,45,0.0,96.0,3.3,27.0,96.0,90.01,64.7
2016,5,31,12,0,0.0,115.0,3.4,27.0,115.0,107.94,78.5
2016,5,31,12,15,0.5,124.5,3.65,27.0,125.0,117.41,85.78
2016,5,31,12,30,1.0,134.0,3.9,27.0,135.0,126.88,93.07
2016,5,31,12,45,0.5,97.0,4.2,27.5,97.5,91.51,65.68
2016,5,31,13,0,0.0,60.0,4.5,28.0,60.0,56.22,38.26
2016,5,31,13,15,0.0,62.5,4.55,27.5,62.5,58.54,40.19
2016,5,31,13,30,0.0,65.0,4.6,27.0,65.0,60.86,42.11
2016,5,31,13,45,0.0,64.0,4.65,27.0,64.0,59.89,41.38
2016,5,31,14,0,0.0,63.0,4.7,27.0,63.0,58.93,40.67
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,67.79,47.75
2016,5,31,14,30,0.0,82.0,4.1,26.0,82.0,76.66,54.87
2016,5,31,14,45,0.0,69.5,3.8,26.0,69.5,64.92,45.73
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,53.2,36.58
2016,5,31,15,15,0.0,50.5,3.4,25.5,50.5,47.1,31.91
2016,5,31,15,30,0.0,44.0,3.3,25.0,44.0,41.01,27.21
2016,5,31,15,45,0.0,61.0,3.25,25.0,61.0,56.86,39.95
2016,5,31,16,0,0.0,78.0,3.2,25.0,78.0,72.71,52.71
2016,5,31,16,15,1.5,122.5,3.1,24.5,123.5,114.96,86.62
2016,5,31,16,30,3.0,167.0,3.0,24.0,169.0,156.63,120.02
2016,5,31,16,45,31.5,185.0,2.95,24.0,201.0,186.06,143.52
2016,5,31,17,0,60.0,203.0,2.9,24.0,233.0,210.61,162.74
2016,5,31,17,15,53.5,179.5,2.85,23.5,204.0,182.44,140.92
2016,5,31,17,30,47.0,156.0,2.8,23.0,175.0,155.1,119.56
2016,5,31,17,45,33.0,132.0,2.8,23.0,144.5,126.59,97.04
2016,5,31,18,0,19.0,108.0,2.8,23.0,114.0,100.86,76.68
2016,5,31,18,15,9.5,85.0,2.7,23.0,88.0,77.64,58.01
2016,5,31,18,30,0.0,62.0,2.6,23.0,62.0,55.9,40.23
2016,5,31,18,45,0.0,39.5,2.55,23.0,39.5,36.11,24.85
2016,5,31,19,0,0.0,17.0,2.5,23.0,17.0,15.76,6.65
2016,5,31,19,15,0.0,8.5,2.45,23.0,8.5,8.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,83.0,32.0,1.1,21.0,39.0,26.23,14.72
2016,6,1,6,15,163.0,52.0,1.05,21.0,78.5,41.71,29.82
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,68.24,45.01
2016,6,1,6,45,313.5,86.0,0.95,21.5,166.0,103.31,66.91
2016,6,1,7,0,384.0,100.0,0.9,22.0,214.0,148.31,99.7
2016,6,1,7,15,434.0,111.5,0.8,22.0,264.5,194.91,136.84
2016,6,1,7,30,484.0,123.0,0.7,22.0,315.0,247.07,179.25
2016,6,1,7,45,524.0,131.0,0.65,22.5,367.0,298.05,220.56
2016,6,1,8,0,564.0,139.0,0.6,23.0,419.0,354.75,265.33
2016,6,1,8,15,593.0,146.0,0.6,23.0,469.5,407.35,306.7
2016,6,1,8,30,622.0,153.0,0.6,23.0,520.0,462.03,348.46
2016,6,1,8,45,642.5,159.5,0.6,23.5,567.5,513.32,385.83
2016,6,1,9,0,663.0,166.0,0.6,24.0,615.0,565.21,422.38
2016,6,1,9,15,680.5,171.0,0.65,24.0,659.0,614.02,457.05
2016,6,1,9,30,698.0,176.0,0.7,24.0,703.0,662.58,490.79
2016,6,1,9,45,712.0,179.0,0.8,24.0,742.0,706.09,521.12
2016,6,1,10,0,726.0,182.0,0.9,24.0,781.0,748.5,550.3
2016,6,1,10,15,736.0,185.0,0.9,24.0,814.0,786.33,574.47
2016,6,1,10,30,746.0,188.0,0.9,24.0,847.0,819.76,594.95
2016,6,1,10,45,567.5,297.0,0.95,24.5,807.0,793.63,572.78
2016,6,1,11,0,389.0,406.0,1.0,25.0,767.0,748.89,537.85
2016,6,1,11,15,334.5,440.0,1.0,25.0,755.5,741.35,531.36
2016,6,1,11,30,280.0,474.0,1.0,25.0,744.0,730.33,522.15
2016,6,1,11,45,257.0,486.0,1.0,25.5,736.5,724.99,516.81
2016,6,1,12,0,234.0,498.0,1.0,26.0,729.0,712.3,506.77
2016,6,1,12,15,323.0,468.5,1.0,26.0,788.0,777.03,551.32
2016,6,1,12,30,412.0,439.0,1.0,26.0,847.0,835.19,590.15
2016,6,1,12,45,417.0,437.0,1.0,26.0,848.5,841.29,593.39
2016,6,1,13,0,422.0,435.0,1.0,26.0,850.0,841.29,593.54
2016,6,1,13,15,436.5,428.0,1.05,26.0,853.0,843.59,596.26
2016,6,1,13,30,451.0,421.0,1.1,26.0,856.0,843.58,597.54
2016,6,1,13,45,300.0,445.5,1.15,26.0,732.5,715.49,512.17
2016,6,1,14,0,149.0,470.0,1.2,26.0,609.0,590.8,426.88
2016,6,1,14,15,305.5,413.0,1.3,26.0,687.0,672.49,488.79
2016,6,1,14,30,462.0,356.0,1.4,26.0,765.0,744.18,540.97
2016,6,1,14,45,351.5,376.0,1.55,26.0,680.5,652.86,478.21
2016,6,1,15,0,241.0,396.0,1.7,26.0,596.0,567.8,419.2
2016,6,1,15,15,411.5,318.5,1.75,26.0,639.0,617.05,458.72
2016,6,1,15,30,582.0,241.0,1.8,26.0,682.0,643.97,480.9
2016,6,1,15,45,304.5,249.5,1.9,26.5,479.5,439.59,331.85
2016,6,1,16,0,27.0,258.0,2.0,27.0,277.0,258.41,194.51
2016,6,1,16,15,18.5,224.5,1.95,26.5,237.0,218.86,165.85
2016,6,1,16,30,10.0,191.0,1.9,26.0,197.0,182.25,138.5
