Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,5.0,111.0,1.85,26.0,114.0,105.52,78.93
2016,6,1,17,0,0.0,31.0,1.8,26.0,31.0,28.8,17.77
2016,6,1,17,15,0.0,27.5,1.7,25.5,27.5,25.53,15.27
2016,6,1,17,30,0.0,24.0,1.6,25.0,24.0,22.27,12.7
2016,6,1,17,45,0.0,20.0,1.55,25.0,20.0,18.55,9.68
2016,6,1,18,0,0.0,16.0,1.5,25.0,16.0,14.83,6.62
2016,6,1,18,15,0.0,12.5,1.4,24.5,12.5,11.58,3.93
2016,6,1,18,30,0.0,9.0,1.3,24.0,9.0,8.33,1.2
2016,6,1,18,45,0.0,6.0,1.2,23.5,6.0,5.55,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.77,0.0
2016,6,1,19,15,0.0,1.5,1.15,22.5,1.5,1.39,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.91,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.7,0.0
2016,6,2,6,15,0.0,9.0,1.3,21.0,9.0,8.33,1.46
2016,6,2,6,30,0.0,14.0,1.6,21.0,14.0,12.97,5.13
2016,6,2,6,45,0.0,19.5,1.95,21.0,19.5,18.07,9.49
2016,6,2,7,0,0.0,25.0,2.3,21.0,25.0,23.18,13.8
2016,6,2,7,15,0.0,19.0,2.4,21.0,19.0,17.62,9.12
2016,6,2,7,30,0.0,13.0,2.5,21.0,13.0,12.05,4.43
2016,6,2,7,45,17.5,101.5,2.6,21.5,110.0,100.2,76.67
2016,6,2,8,0,35.0,190.0,2.7,22.0,207.0,188.76,147.09
2016,6,2,8,15,67.0,224.5,2.75,22.0,262.5,237.52,184.92
2016,6,2,8,30,99.0,259.0,2.8,22.0,318.0,289.97,225.41
2016,6,2,8,45,73.5,270.5,2.85,22.0,316.0,292.97,227.14
2016,6,2,9,0,48.0,282.0,2.9,22.0,314.0,293.15,226.55
2016,6,2,9,15,46.5,299.5,2.9,22.0,332.5,311.88,240.33
2016,6,2,9,30,45.0,317.0,2.9,22.0,351.0,330.38,253.76
2016,6,2,9,45,36.0,316.5,2.95,22.5,345.0,326.09,249.36
2016,6,2,10,0,27.0,316.0,3.0,23.0,339.0,320.85,244.34
2016,6,2,10,15,25.5,323.0,3.0,23.0,345.5,328.0,249.27
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,330.35,250.61
2016,6,2,10,45,47.0,384.0,3.05,23.5,427.5,408.25,308.06
2016,6,2,11,0,70.0,438.0,3.1,24.0,503.0,482.99,361.65
2016,6,2,11,15,473.5,279.5,2.95,24.0,734.5,718.59,540.48
2016,6,2,11,30,877.0,121.0,2.8,24.0,966.0,941.03,692.45
2016,6,2,11,45,637.0,278.0,2.65,24.5,896.0,888.69,651.72
2016,6,2,12,0,397.0,435.0,2.5,25.0,826.0,812.45,591.06
2016,6,2,12,15,630.5,287.0,2.3,25.0,910.5,901.78,656.82
2016,6,2,12,30,864.0,139.0,2.1,25.0,995.0,972.6,701.2
2016,6,2,12,45,870.5,134.5,1.9,25.0,993.5,973.22,698.61
2016,6,2,13,0,877.0,130.0,1.7,25.0,992.0,970.49,694.54
2016,6,2,13,15,666.5,275.5,1.6,25.0,926.0,915.01,657.49
2016,6,2,13,30,456.0,421.0,1.5,25.0,860.0,847.85,606.88
2016,6,2,13,45,338.5,443.5,1.45,25.0,766.0,748.59,539.8
2016,6,2,14,0,221.0,466.0,1.4,25.0,672.0,651.3,472.64
2016,6,2,14,15,301.5,425.0,1.45,25.0,697.5,680.29,496.25
2016,6,2,14,30,382.0,384.0,1.5,25.0,723.0,698.78,511.54
2016,6,2,14,45,390.5,364.5,1.55,25.0,699.0,673.32,495.33
2016,6,2,15,0,399.0,345.0,1.6,25.0,675.0,645.99,477.97
2016,6,2,15,15,611.0,228.0,1.6,25.0,704.5,680.35,507.16
2016,6,2,15,30,823.0,111.0,1.6,25.0,734.0,686.63,515.74
2016,6,2,15,45,811.0,107.0,1.6,25.0,690.0,639.36,482.03
2016,6,2,16,0,799.0,103.0,1.6,25.0,646.0,589.48,446.07
2016,6,2,16,15,780.0,100.0,1.55,25.0,597.0,535.84,406.07
2016,6,2,16,30,761.0,97.0,1.5,25.0,548.0,482.3,365.02
2016,6,2,16,45,739.5,92.0,1.5,25.0,497.0,426.1,320.97
2016,6,2,17,0,718.0,87.0,1.5,25.0,446.0,370.86,276.26
2016,6,2,17,15,685.5,82.5,1.4,24.5,393.0,311.87,227.88
2016,6,2,17,30,653.0,78.0,1.3,24.0,340.0,257.19,181.86
2016,6,2,17,45,613.0,71.0,1.25,24.0,288.0,201.58,134.9
2016,6,2,18,0,573.0,64.0,1.2,24.0,236.0,150.19,92.49
2016,6,2,18,15,508.0,56.5,1.1,23.5,186.0,100.23,55.61
2016,6,2,18,30,443.0,49.0,1.0,23.0,136.0,57.94,30.52
2016,6,2,18,45,351.5,38.0,0.9,22.5,93.5,28.92,18.91
2016,6,2,19,0,260.0,27.0,0.8,22.0,51.0,21.18,11.19
2016,6,2,19,15,130.0,13.5,0.8,21.5,25.5,10.53,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.48,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,20.43,10.42
2016,6,3,6,15,0.0,40.5,1.55,19.0,40.5,36.87,25.97
2016,6,3,6,30,0.0,59.0,1.6,19.0,59.0,53.37,38.86
2016,6,3,6,45,3.5,79.5,1.65,19.5,80.5,72.33,54.73
2016,6,3,7,0,7.0,100.0,1.7,20.0,102.0,91.96,70.8
2016,6,3,7,15,190.0,117.5,1.7,20.0,192.5,146.86,108.81
2016,6,3,7,30,373.0,135.0,1.7,20.0,283.0,226.33,168.6
2016,6,3,7,45,571.5,101.5,1.7,20.5,366.5,287.28,215.05
2016,6,3,8,0,770.0,68.0,1.7,21.0,450.0,368.34,278.88
2016,6,3,8,15,473.0,165.0,1.85,21.0,408.0,368.39,284.28
2016,6,3,8,30,176.0,262.0,2.0,21.0,366.0,332.72,258.11
2016,6,3,8,45,294.5,263.0,2.15,21.5,454.5,412.06,319.08
2016,6,3,9,0,413.0,264.0,2.3,22.0,543.0,503.51,387.73
2016,6,3,9,15,409.0,285.0,2.4,22.5,577.5,542.08,414.98
2016,6,3,9,30,405.0,306.0,2.5,23.0,612.0,579.23,440.87
2016,6,3,9,45,307.0,353.0,2.7,23.5,592.5,567.0,429.36
2016,6,3,10,0,209.0,400.0,2.9,24.0,573.0,545.45,410.89
2016,6,3,10,15,555.0,244.0,2.95,24.0,728.0,695.36,526.66
2016,6,3,10,30,901.0,88.0,3.0,24.0,883.0,847.45,633.86
2016,6,3,10,45,903.0,91.0,3.05,24.5,908.5,877.92,651.51
2016,6,3,11,0,905.0,94.0,3.1,25.0,934.0,905.23,667.9
2016,6,3,11,15,908.5,94.5,3.1,25.0,953.5,928.2,682.34
2016,6,3,11,30,912.0,95.0,3.1,25.0,973.0,947.86,694.64
2016,6,3,11,45,901.0,104.5,3.1,25.5,981.5,959.12,700.11
2016,6,3,12,0,890.0,114.0,3.1,26.0,990.0,966.5,703.18
2016,6,3,12,15,552.5,310.0,3.05,26.0,855.0,849.06,621.78
2016,6,3,12,30,215.0,506.0,3.0,26.0,720.0,703.63,512.82
2016,6,3,12,45,545.0,315.5,2.95,26.0,853.0,847.47,621.88
2016,6,3,13,0,875.0,125.0,2.9,26.0,986.0,963.35,700.54
2016,6,3,13,15,872.5,124.5,2.85,26.0,974.5,952.42,692.27
2016,6,3,13,30,870.0,124.0,2.8,26.0,963.0,938.16,683.03
2016,6,3,13,45,861.5,126.0,2.75,26.0,942.5,917.49,669.7
2016,6,3,14,0,853.0,128.0,2.7,26.0,922.0,893.87,654.51
2016,6,3,14,15,650.0,243.5,2.65,25.5,839.0,815.64,602.85
2016,6,3,14,30,447.0,359.0,2.6,25.0,756.0,733.89,543.07
2016,6,3,14,45,631.5,242.5,2.55,25.0,779.0,758.29,565.85
2016,6,3,15,0,816.0,126.0,2.5,25.0,802.0,761.3,570.8
2016,6,3,15,15,551.5,235.5,2.45,25.0,683.0,643.42,484.68
2016,6,3,15,30,287.0,345.0,2.4,25.0,564.0,532.54,400.79
2016,6,3,15,45,521.5,232.0,2.35,25.0,599.5,568.44,431.74
2016,6,3,16,0,756.0,119.0,2.3,25.0,635.0,579.24,442.06
2016,6,3,16,15,737.0,115.5,2.15,24.5,587.0,527.2,402.82
2016,6,3,16,30,718.0,112.0,2.0,24.0,539.0,474.19,362.19
2016,6,3,16,45,643.5,122.0,1.9,24.0,478.5,410.32,311.87
2016,6,3,17,0,569.0,132.0,1.8,24.0,418.0,353.0,265.95
2016,6,3,17,15,540.5,121.5,1.7,24.0,368.0,299.43,221.92
2016,6,3,17,30,512.0,111.0,1.6,24.0,318.0,246.91,178.06
2016,6,3,17,45,474.0,99.0,1.55,24.0,268.5,195.35,135.19
2016,6,3,18,0,436.0,87.0,1.5,24.0,219.0,147.93,96.53
2016,6,3,18,15,379.0,74.5,1.35,23.5,172.5,102.43,62.69
2016,6,3,18,30,322.0,62.0,1.2,23.0,126.0,63.65,38.17
2016,6,3,18,45,240.5,47.0,1.05,22.5,86.5,35.89,24.81
2016,6,3,19,0,159.0,32.0,0.9,22.0,47.0,24.91,14.25
2016,6,3,19,15,79.5,16.0,0.9,21.5,23.5,12.61,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.5,13.5,2.05,17.5,24.0,12.87,0.0
2016,6,4,6,0,237.0,27.0,2.3,18.0,48.0,21.38,11.24
2016,6,4,6,15,336.0,38.0,2.4,18.5,90.0,29.13,19.39
2016,6,4,6,30,435.0,49.0,2.5,19.0,132.0,54.33,29.69
2016,6,4,6,45,308.5,80.0,2.6,19.5,148.5,96.99,62.65
2016,6,4,7,0,182.0,111.0,2.7,20.0,165.0,125.89,91.19
2016,6,4,7,15,136.0,135.5,2.85,20.5,180.5,150.98,114.07
2016,6,4,7,30,90.0,160.0,3.0,21.0,196.0,169.85,131.25
2016,6,4,7,45,159.0,183.0,3.15,22.0,257.5,220.49,170.15
2016,6,4,8,0,228.0,206.0,3.3,23.0,319.0,279.86,215.96
2016,6,4,8,15,150.5,229.0,3.45,23.0,307.5,279.79,217.0
2016,6,4,8,30,73.0,252.0,3.6,23.0,296.0,270.31,209.59
2016,6,4,8,45,127.0,282.0,3.75,23.5,365.5,334.85,259.01
2016,6,4,9,0,181.0,312.0,3.9,24.0,435.0,403.04,310.35
2016,6,4,9,15,276.0,317.0,4.0,24.5,519.0,482.41,369.97
2016,6,4,9,30,371.0,322.0,4.1,25.0,603.0,566.93,432.34
2016,6,4,9,45,335.0,351.5,4.2,25.5,615.5,585.67,443.74
2016,6,4,10,0,299.0,381.0,4.3,26.0,628.0,600.6,452.36
2016,6,4,10,15,308.5,396.5,4.35,26.0,660.5,635.38,476.87
2016,6,4,10,30,318.0,412.0,4.4,26.0,693.0,669.73,500.77
2016,6,4,10,45,252.0,440.5,4.45,26.0,667.5,650.45,484.81
2016,6,4,11,0,186.0,469.0,4.5,26.0,642.0,621.66,462.37
2016,6,4,11,15,196.0,479.0,4.55,26.0,665.0,645.64,479.46
2016,6,4,11,30,206.0,489.0,4.6,26.0,688.0,669.17,495.94
2016,6,4,11,45,195.0,497.0,4.65,26.0,687.0,670.29,496.18
2016,6,4,12,0,184.0,505.0,4.7,26.0,686.0,670.21,495.73
2016,6,4,12,15,301.0,472.5,4.75,26.0,770.5,758.45,560.92
2016,6,4,12,30,418.0,440.0,4.8,26.0,855.0,840.62,620.53
2016,6,4,12,45,412.5,437.0,4.85,26.0,845.0,831.56,614.13
2016,6,4,13,0,407.0,434.0,4.9,26.0,835.0,820.63,606.99
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,823.89,609.74
2016,6,4,13,30,430.0,419.0,4.9,26.0,834.0,820.95,608.29
2016,6,4,13,45,220.5,321.0,4.95,26.0,533.5,520.86,393.69
2016,6,4,14,0,11.0,223.0,5.0,26.0,233.0,219.29,164.53
2016,6,4,14,15,172.0,316.0,4.95,26.0,468.5,461.83,351.61
2016,6,4,14,30,333.0,409.0,4.9,26.0,704.0,681.05,511.72
2016,6,4,14,45,198.5,392.5,4.85,26.0,567.0,539.58,406.82
2016,6,4,15,0,64.0,376.0,4.8,26.0,430.0,406.76,306.97
2016,6,4,15,15,32.0,232.5,4.7,25.5,259.5,243.64,185.27
2016,6,4,15,30,0.0,89.0,4.6,25.0,89.0,83.07,60.5
2016,6,4,15,45,194.0,181.5,4.55,25.0,313.5,302.72,235.83
2016,6,4,16,0,388.0,274.0,4.5,25.0,538.0,497.33,383.15
2016,6,4,16,15,327.0,264.5,4.3,25.0,475.5,433.52,333.52
2016,6,4,16,30,266.0,255.0,4.1,25.0,413.0,375.0,288.55
2016,6,4,16,45,204.0,235.0,3.9,25.0,350.0,310.84,239.1
2016,6,4,17,0,142.0,215.0,3.7,25.0,287.0,254.87,195.8
2016,6,4,17,15,138.0,190.0,3.35,24.5,253.0,221.06,169.29
2016,6,4,17,30,134.0,165.0,3.0,24.0,219.0,187.72,142.65
2016,6,4,17,45,331.5,119.5,2.65,24.0,226.5,181.81,130.13
2016,6,4,18,0,529.0,74.0,2.3,24.0,234.0,152.92,96.9
2016,6,4,18,15,464.5,65.0,2.05,23.5,184.5,104.19,60.63
2016,6,4,18,30,400.0,56.0,1.8,23.0,135.0,63.13,35.59
2016,6,4,18,45,304.0,43.5,1.55,22.5,93.0,33.17,22.52
2016,6,4,19,0,208.0,31.0,1.3,22.0,51.0,24.11,13.7
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,85.5,15.5,3.3,19.5,23.0,14.77,0.0
2016,6,5,6,0,171.0,31.0,3.5,20.0,46.0,24.23,13.36
2016,6,5,6,15,266.5,45.0,3.6,20.5,87.5,34.48,23.74
2016,6,5,6,30,362.0,59.0,3.7,21.0,129.0,59.47,35.41
2016,6,5,6,45,450.0,64.0,3.8,21.5,178.5,97.3,56.71
2016,6,5,7,0,538.0,69.0,3.9,22.0,228.0,144.58,90.58
2016,6,5,7,15,453.5,102.0,4.0,22.5,255.5,189.23,132.35
2016,6,5,7,30,369.0,135.0,4.1,23.0,283.0,224.5,166.06
2016,6,5,7,45,330.0,166.0,4.25,23.5,312.0,262.44,199.16
2016,6,5,8,0,291.0,197.0,4.4,24.0,341.0,296.01,227.46
2016,6,5,8,15,528.5,151.5,4.45,24.5,449.5,379.59,292.11
2016,6,5,8,30,766.0,106.0,4.5,25.0,558.0,487.66,375.96
2016,6,5,8,45,717.0,137.0,4.55,25.5,589.0,530.22,408.77
2016,6,5,9,0,668.0,168.0,4.6,26.0,620.0,567.4,436.29
2016,6,5,9,15,754.5,141.5,4.6,26.0,685.0,630.7,484.68
2016,6,5,9,30,841.0,115.0,4.6,26.0,750.0,697.37,534.67
2016,6,5,9,45,853.5,116.5,4.65,26.5,791.0,743.12,565.67
2016,6,5,10,0,866.0,118.0,4.7,27.0,832.0,787.25,594.5
2016,6,5,10,15,562.5,273.0,4.75,27.0,744.0,726.63,546.74
2016,6,5,10,30,259.0,428.0,4.8,27.0,656.0,635.11,473.72
2016,6,5,10,45,578.0,275.0,4.85,27.5,806.0,779.6,583.7
2016,6,5,11,0,897.0,122.0,4.9,28.0,956.0,923.75,683.23
2016,6,5,11,15,901.5,123.0,4.9,28.0,976.0,947.92,697.96
2016,6,5,11,30,906.0,124.0,4.9,28.0,996.0,968.85,711.28
2016,6,5,11,45,914.5,120.5,4.95,28.0,1010.0,985.92,722.49
2016,6,5,12,0,923.0,117.0,5.0,28.0,1024.0,999.67,731.59
2016,6,5,12,15,923.5,117.0,4.95,28.0,1028.5,1005.64,734.88
2016,6,5,12,30,924.0,117.0,4.9,28.0,1033.0,1008.12,736.01
2016,6,5,12,45,922.5,118.0,4.9,28.0,1029.0,1006.18,734.76
2016,6,5,13,0,921.0,119.0,4.9,28.0,1025.0,1000.79,731.38
2016,6,5,13,15,918.5,118.5,4.85,28.0,1013.5,989.51,723.83
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,974.72,714.09
2016,6,5,13,45,910.5,118.0,4.8,28.0,981.5,954.21,701.02
2016,6,5,14,0,905.0,118.0,4.8,28.0,961.0,930.44,685.84
2016,6,5,14,15,899.5,117.0,4.7,28.0,934.5,902.59,667.24
2016,6,5,14,30,894.0,116.0,4.6,28.0,908.0,871.76,646.66
2016,6,5,14,45,883.0,116.0,4.6,28.0,873.5,834.62,622.38
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,795.21,596.4
2016,6,5,15,15,862.0,113.5,4.5,27.5,799.0,752.11,568.32
2016,6,5,15,30,852.0,111.0,4.4,27.0,759.0,707.14,538.42
2016,6,5,15,45,713.5,158.0,4.3,27.0,678.5,625.57,477.03
2016,6,5,16,0,575.0,205.0,4.2,27.0,598.0,549.45,419.11
2016,6,5,16,15,578.0,185.0,3.95,26.5,555.0,504.34,385.77
2016,6,5,16,30,581.0,165.0,3.7,26.0,512.0,455.71,348.71
2016,6,5,16,45,645.5,129.0,3.45,26.0,481.5,418.42,318.26
2016,6,5,17,0,710.0,93.0,3.2,26.0,451.0,374.55,280.92
2016,6,5,17,15,668.0,92.5,2.85,25.5,398.5,316.47,232.73
2016,6,5,17,30,626.0,92.0,2.5,25.0,346.0,263.8,188.21
2016,6,5,17,45,588.0,83.0,2.15,24.5,293.5,208.29,141.46
2016,6,5,18,0,550.0,74.0,1.8,24.0,241.0,156.81,99.0
2016,6,5,18,15,488.5,65.0,1.65,23.0,191.0,107.11,62.06
2016,6,5,18,30,427.0,56.0,1.5,22.0,141.0,64.71,36.16
2016,6,5,18,45,334.0,43.5,1.4,21.5,97.5,33.69,23.09
2016,6,5,19,0,241.0,31.0,1.3,21.0,54.0,24.72,14.35
2016,6,5,19,15,120.5,15.5,1.3,20.5,27.0,12.18,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,134.0,14.0,2.2,17.0,26.0,13.34,0.0
2016,6,6,6,0,268.0,28.0,2.4,18.0,52.0,22.33,12.03
2016,6,6,6,15,376.5,38.5,2.6,18.5,97.5,29.62,19.81
2016,6,6,6,30,485.0,49.0,2.8,19.0,143.0,55.44,29.75
2016,6,6,6,45,552.5,56.5,3.0,19.5,195.5,99.9,55.19
2016,6,6,7,0,620.0,64.0,3.2,20.0,248.0,152.33,94.05
2016,6,6,7,15,665.0,69.5,3.15,20.5,303.0,205.84,138.7
2016,6,6,7,30,710.0,75.0,3.1,21.0,358.0,266.07,190.31
2016,6,6,7,45,742.5,79.0,3.1,22.0,413.0,323.08,239.25
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,382.82,289.2
2016,6,6,8,15,798.0,86.5,3.2,23.5,521.5,440.27,336.74
2016,6,6,8,30,821.0,90.0,3.3,24.0,575.0,498.77,383.61
2016,6,6,8,45,838.5,93.0,3.4,25.0,625.0,554.72,426.29
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,609.9,466.9
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,661.23,505.06
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,711.41,541.44
2016,6,6,9,45,891.5,103.0,3.5,26.5,807.5,757.13,571.14
2016,6,6,10,0,901.0,105.0,3.5,27.0,848.0,800.89,598.87
2016,6,6,10,15,908.5,106.5,3.45,27.0,882.0,840.37,624.27
2016,6,6,10,30,916.0,108.0,3.4,27.0,916.0,877.31,647.72
2016,6,6,10,45,921.0,109.5,3.4,27.5,943.5,909.34,666.7
2016,6,6,11,0,926.0,111.0,3.4,28.0,971.0,938.33,683.53
2016,6,6,11,15,929.5,111.5,3.35,28.0,991.0,961.78,697.71
2016,6,6,11,30,933.0,112.0,3.3,28.0,1011.0,981.86,709.7
2016,6,6,11,45,936.5,111.5,3.25,28.0,1023.5,997.49,718.87
2016,6,6,12,0,940.0,111.0,3.2,28.0,1036.0,1009.59,725.84
2016,6,6,12,15,940.0,111.0,3.15,28.0,1039.5,1015.23,728.78
2016,6,6,12,30,940.0,111.0,3.1,28.0,1043.0,1017.32,729.59
2016,6,6,12,45,938.5,111.0,3.1,28.0,1039.0,1014.45,727.78
2016,6,6,13,0,937.0,111.0,3.1,28.0,1035.0,1008.06,723.87
2016,6,6,13,15,934.5,110.5,3.05,28.0,1022.5,996.66,716.49
2016,6,6,13,30,932.0,110.0,3.0,28.0,1010.0,981.69,706.94
2016,6,6,13,45,927.5,109.5,3.0,28.5,990.0,961.38,693.06
2016,6,6,14,0,923.0,109.0,3.0,29.0,970.0,937.71,677.13
2016,6,6,14,15,917.0,108.0,2.95,29.0,942.5,909.02,658.97
2016,6,6,14,30,911.0,107.0,2.9,29.0,915.0,877.33,638.84
2016,6,6,14,45,898.5,108.0,2.85,29.0,879.5,839.46,614.56
2016,6,6,15,0,886.0,109.0,2.8,29.0,844.0,799.39,588.68
2016,6,6,15,15,875.5,107.0,2.75,28.5,804.0,755.93,561.43
2016,6,6,15,30,865.0,105.0,2.7,28.0,764.0,710.6,532.51
2016,6,6,15,45,852.0,102.0,2.65,28.0,719.0,661.04,497.2
2016,6,6,16,0,839.0,99.0,2.6,28.0,674.0,610.33,460.23
2016,6,6,16,15,822.0,96.5,2.45,27.5,624.5,556.88,420.78
2016,6,6,16,30,805.0,94.0,2.3,27.0,575.0,502.9,379.75
2016,6,6,16,45,782.5,90.0,2.2,27.0,522.5,445.05,334.06
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,388.17,287.83
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,329.0,239.24
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,272.43,191.69
2016,6,6,17,45,654.5,71.5,1.7,26.0,306.5,213.16,141.89
2016,6,6,18,0,612.0,66.0,1.6,26.0,252.0,160.27,98.34
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,107.92,59.71
2016,6,6,18,30,483.0,51.0,1.3,24.0,149.0,63.14,32.9
2016,6,6,18,45,382.0,41.0,1.2,23.0,103.5,31.37,21.0
2016,6,6,19,0,281.0,31.0,1.1,22.0,58.0,24.67,14.32
2016,6,6,19,15,140.5,15.5,1.1,21.5,29.0,12.18,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.5,0.9,19.0,24.5,14.77,0.0
2016,6,7,6,0,203.0,31.0,0.9,20.0,49.0,24.25,13.45
2016,6,7,6,15,305.5,43.5,1.0,20.5,92.0,33.33,22.81
2016,6,7,6,30,408.0,56.0,1.1,21.0,135.0,58.82,34.12
2016,6,7,6,45,474.5,65.5,1.2,21.5,185.0,100.26,58.15
2016,6,7,7,0,541.0,75.0,1.3,22.0,235.0,149.65,94.18
2016,6,7,7,15,588.0,82.0,1.25,22.5,288.5,200.29,135.25
2016,6,7,7,30,635.0,89.0,1.2,23.0,342.0,256.04,181.62
2016,6,7,7,45,668.0,94.5,1.2,24.0,395.0,310.58,226.91
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,368.01,273.27
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,423.54,317.73
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,481.7,362.72
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.5,535.7,403.61
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,589.87,443.45
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.5,640.04,479.49
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,689.37,514.02
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,734.8,543.92
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,775.86,569.33
2016,6,7,10,15,639.0,243.0,1.8,28.0,782.5,759.61,554.68
2016,6,7,10,30,436.0,359.0,1.8,28.0,745.0,720.81,523.15
2016,6,7,10,45,653.5,246.0,1.8,28.5,843.5,816.38,591.28
2016,6,7,11,0,871.0,133.0,1.8,29.0,942.0,909.65,649.97
2016,6,7,11,15,875.0,134.0,1.85,29.0,962.0,932.83,663.66
2016,6,7,11,30,879.0,135.0,1.9,29.0,982.0,952.84,676.11
2016,6,7,11,45,662.5,286.5,1.95,29.0,930.0,917.89,652.77
2016,6,7,12,0,446.0,438.0,2.0,29.0,878.0,863.8,611.66
2016,6,7,12,15,669.0,285.5,2.0,29.0,947.5,934.7,664.74
2016,6,7,12,30,892.0,133.0,2.0,29.0,1017.0,991.34,700.45
2016,6,7,12,45,598.0,306.5,2.05,29.5,898.5,886.73,630.61
2016,6,7,13,0,304.0,480.0,2.1,30.0,780.0,765.76,543.27
2016,6,7,13,15,596.5,304.5,2.1,30.0,883.5,874.03,624.02
2016,6,7,13,30,889.0,129.0,2.1,30.0,987.0,959.39,680.19
2016,6,7,13,45,509.5,298.5,2.15,30.0,788.5,769.74,554.07
2016,6,7,14,0,130.0,468.0,2.2,30.0,590.0,570.84,411.12
2016,6,7,14,15,204.0,447.0,2.2,30.0,631.5,610.7,442.15
2016,6,7,14,30,278.0,426.0,2.2,30.0,673.0,650.5,471.17
2016,6,7,14,45,312.5,398.5,2.25,30.0,666.0,641.87,466.75
2016,6,7,15,0,347.0,371.0,2.3,30.0,659.0,629.93,460.27
2016,6,7,15,15,588.0,243.5,2.25,29.5,704.0,677.83,499.89
2016,6,7,15,30,829.0,116.0,2.2,29.0,749.0,696.23,517.92
2016,6,7,15,45,814.5,114.0,2.2,29.0,704.0,649.39,484.57
2016,6,7,16,0,800.0,112.0,2.2,29.0,659.0,600.02,449.13
2016,6,7,16,15,521.5,186.0,2.1,29.0,532.5,472.12,354.11
2016,6,7,16,30,243.0,260.0,2.0,29.0,406.0,368.13,275.99
2016,6,7,16,45,483.0,177.0,1.9,29.0,433.0,388.02,290.18
2016,6,7,17,0,723.0,94.0,1.8,29.0,460.0,381.52,280.69
2016,6,7,17,15,691.0,89.0,1.7,28.5,406.5,321.92,232.38
2016,6,7,17,30,659.0,84.0,1.6,28.0,353.0,266.64,186.6
2016,6,7,17,45,615.0,78.0,1.55,27.5,300.0,210.68,140.44
2016,6,7,18,0,571.0,72.0,1.5,27.0,247.0,159.37,98.91
2016,6,7,18,15,506.5,64.0,1.35,26.0,196.0,108.96,61.92
2016,6,7,18,30,442.0,56.0,1.2,25.0,145.0,66.17,36.15
2016,6,7,18,45,346.0,44.5,1.1,24.5,101.0,34.47,23.46
2016,6,7,19,0,250.0,33.0,1.0,24.0,57.0,25.69,15.06
2016,6,7,19,15,125.0,16.5,1.05,23.5,28.5,12.97,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,83.5,16.0,0.25,21.5,23.5,15.25,0.0
2016,6,8,6,0,167.0,32.0,0.2,22.0,47.0,25.03,13.97
2016,6,8,6,15,263.5,46.5,0.35,22.5,88.5,35.67,24.61
2016,6,8,6,30,360.0,61.0,0.5,23.0,130.0,60.16,36.08
2016,6,8,6,45,437.0,69.5,0.7,23.5,180.0,100.04,58.97
2016,6,8,7,0,514.0,78.0,0.9,24.0,230.0,147.8,92.93
2016,6,8,7,15,538.0,88.0,1.1,24.5,276.0,194.64,131.43
2016,6,8,7,30,562.0,98.0,1.3,25.0,322.0,243.95,172.98
2016,6,8,7,45,622.5,100.0,1.55,25.5,381.5,300.1,219.05
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,362.29,269.45
2016,6,8,8,15,708.0,106.5,1.9,26.0,492.5,416.82,313.91
2016,6,8,8,30,733.0,111.0,2.0,26.0,544.0,474.02,359.21
2016,6,8,8,45,750.5,115.5,2.15,26.5,592.0,526.74,399.5
2016,6,8,9,0,768.0,120.0,2.3,27.0,640.0,579.53,438.68
2016,6,8,9,15,782.5,123.0,2.35,27.0,684.5,628.72,474.79
2016,6,8,9,30,797.0,126.0,2.4,27.0,729.0,677.13,509.53
2016,6,8,9,45,806.0,130.5,2.45,27.5,767.5,721.95,539.78
2016,6,8,10,0,815.0,135.0,2.5,28.0,806.0,765.04,567.07
2016,6,8,10,15,823.5,137.0,2.5,28.0,839.5,803.33,591.61
2016,6,8,10,30,832.0,139.0,2.5,28.0,873.0,835.2,611.71
2016,6,8,10,45,835.0,142.5,2.5,28.5,899.0,864.96,629.09
2016,6,8,11,0,838.0,146.0,2.5,29.0,925.0,891.84,644.46
2016,6,8,11,15,842.5,147.0,2.5,29.0,944.5,914.76,658.49
2016,6,8,11,30,847.0,148.0,2.5,29.0,964.0,934.64,670.61
2016,6,8,11,45,833.0,160.5,2.5,29.0,971.5,952.25,681.33
2016,6,8,12,0,819.0,173.0,2.5,29.0,979.0,959.54,685.54
2016,6,8,12,15,820.0,173.0,2.5,29.0,983.0,965.64,689.18
2016,6,8,12,30,821.0,173.0,2.5,29.0,987.0,968.56,690.92
2016,6,8,12,45,814.5,177.0,2.55,29.5,982.0,964.97,687.72
2016,6,8,13,0,808.0,181.0,2.6,30.0,977.0,958.26,682.7
2016,6,8,13,15,805.0,180.0,2.6,30.0,965.5,946.97,675.81
2016,6,8,13,30,802.0,179.0,2.6,30.0,954.0,932.56,667.04
2016,6,8,13,45,796.0,178.5,2.65,30.0,934.5,912.81,655.32
2016,6,8,14,0,790.0,178.0,2.7,30.0,915.0,890.19,641.76
2016,6,8,14,15,782.5,176.0,2.7,29.5,888.5,862.1,625.5
2016,6,8,14,30,775.0,174.0,2.7,29.0,862.0,831.52,607.5
2016,6,8,14,45,761.0,173.5,2.7,29.0,828.5,794.76,584.01
2016,6,8,15,0,747.0,173.0,2.7,29.0,795.0,756.3,559.15
2016,6,8,15,15,734.0,170.0,2.7,28.5,756.0,715.75,532.6
2016,6,8,15,30,721.0,167.0,2.7,28.0,717.0,672.53,503.62
2016,6,8,15,45,703.5,163.0,2.7,28.0,673.5,624.39,469.47
2016,6,8,16,0,686.0,159.0,2.7,28.0,630.0,575.88,434.3
2016,6,8,16,15,664.5,153.5,2.6,27.5,582.0,523.63,396.08
2016,6,8,16,30,643.0,148.0,2.5,27.0,534.0,471.97,357.24
2016,6,8,16,45,441.0,179.0,2.4,27.0,432.5,371.0,280.45
2016,6,8,17,0,239.0,210.0,2.3,27.0,331.0,290.4,219.46
2016,6,8,17,15,382.5,163.5,2.15,26.5,331.5,283.14,210.89
2016,6,8,17,30,526.0,117.0,2.0,26.0,332.0,258.05,185.49
2016,6,8,17,45,482.0,106.5,1.85,26.0,281.0,205.57,142.17
2016,6,8,18,0,438.0,96.0,1.7,26.0,230.0,157.86,103.68
2016,6,8,18,15,375.0,83.0,1.6,25.5,182.0,110.88,69.01
2016,6,8,18,30,312.0,70.0,1.5,25.0,134.0,71.32,43.77
2016,6,8,18,45,231.0,53.5,1.4,24.5,93.0,40.87,28.85
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,30.21,18.75
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,15.5,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.0,1.0,21.5,22.5,15.25,0.0
2016,6,9,6,0,150.0,32.0,1.1,22.0,45.0,25.02,13.9
2016,6,9,6,15,240.0,47.5,1.0,22.5,85.5,36.44,25.22
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,60.5,37.09
2016,6,9,6,45,402.0,73.0,0.85,23.5,175.0,98.41,59.1
2016,6,9,7,0,474.0,83.0,0.8,24.0,224.0,145.84,93.01
2016,6,9,7,15,521.5,91.5,1.0,24.5,275.0,193.89,131.33
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,247.2,175.11
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,299.73,218.73
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,355.87,264.57
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,409.31,307.95
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,464.37,351.48
2016,6,9,8,45,718.5,125.0,1.95,26.5,581.0,516.77,391.41
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,570.24,431.0
2016,6,9,9,15,754.5,132.0,2.2,27.0,673.0,618.74,466.75
2016,6,9,9,30,770.0,135.0,2.3,27.0,717.0,666.62,501.34
2016,6,9,9,45,782.5,137.5,2.4,27.5,756.5,710.95,531.74
2016,6,9,10,0,795.0,140.0,2.5,28.0,796.0,753.89,559.56
2016,6,9,10,15,804.5,142.5,2.6,28.0,829.5,792.78,585.23
2016,6,9,10,30,814.0,145.0,2.7,28.0,863.0,829.6,609.41
2016,6,9,10,45,820.5,146.5,2.8,28.5,889.5,860.58,628.35
2016,6,9,11,0,827.0,148.0,2.9,29.0,916.0,883.32,641.82
2016,6,9,11,15,831.5,149.0,2.95,29.0,936.0,906.02,656.28
2016,6,9,11,30,836.0,150.0,3.0,29.0,956.0,925.73,668.81
2016,6,9,11,45,841.0,149.5,3.1,29.5,968.5,941.44,677.82
2016,6,9,12,0,846.0,149.0,3.2,30.0,981.0,954.01,684.87
2016,6,9,12,15,847.0,149.0,3.25,30.0,985.5,960.04,688.84
2016,6,9,12,30,848.0,149.0,3.3,30.0,990.0,962.95,690.94
2016,6,9,12,45,846.5,149.5,3.35,30.0,986.5,960.85,689.94
2016,6,9,13,0,845.0,150.0,3.4,30.0,983.0,955.65,687.08
2016,6,9,13,15,842.5,149.0,3.4,30.0,971.5,944.93,680.42
2016,6,9,13,30,840.0,148.0,3.4,30.0,960.0,931.0,671.8
2016,6,9,13,45,836.0,146.5,3.4,30.0,941.0,912.05,659.99
2016,6,9,14,0,832.0,145.0,3.4,30.0,922.0,890.05,646.23
2016,6,9,14,15,825.5,143.5,3.35,30.0,896.0,862.92,628.82
2016,6,9,14,30,819.0,142.0,3.3,30.0,870.0,837.57,612.62
2016,6,9,14,45,791.0,151.5,3.3,30.0,833.0,797.97,587.04
2016,6,9,15,0,763.0,161.0,3.3,30.0,796.0,757.36,560.64
2016,6,9,15,15,750.5,158.0,3.25,29.5,757.5,715.65,533.37
2016,6,9,15,30,738.0,155.0,3.2,29.0,719.0,672.58,504.12
2016,6,9,15,45,719.5,152.5,3.2,29.0,675.0,624.96,470.12
2016,6,9,16,0,701.0,150.0,3.2,29.0,631.0,576.64,434.9
2016,6,9,16,15,680.5,145.0,3.1,28.5,583.5,524.78,396.85
2016,6,9,16,30,660.0,140.0,3.0,28.0,536.0,473.37,358.08
2016,6,9,16,45,630.5,135.0,2.95,28.0,485.5,418.6,315.19
2016,6,9,17,0,601.0,130.0,2.9,28.0,435.0,365.83,272.83
2016,6,9,17,15,566.0,122.0,2.7,27.5,383.5,310.66,228.23
2016,6,9,17,30,531.0,114.0,2.5,27.0,332.0,258.73,185.48
2016,6,9,17,45,486.0,104.5,2.35,27.0,281.5,205.1,141.38
2016,6,9,18,0,441.0,95.0,2.2,27.0,231.0,157.87,103.31
2016,6,9,18,15,378.5,82.5,2.05,26.5,183.0,111.18,68.86
2016,6,9,18,30,316.0,70.0,1.9,26.0,135.0,71.83,43.79
2016,6,9,18,45,235.5,53.5,1.75,25.5,94.0,40.83,28.71
2016,6,9,19,0,155.0,37.0,1.6,25.0,53.0,28.79,17.58
2016,6,9,19,15,77.5,18.5,1.65,24.5,26.5,15.51,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.0,15.0,1.0,21.5,24.0,14.3,0.0
2016,6,10,6,0,202.0,30.0,1.1,22.0,48.0,23.43,12.66
2016,6,10,6,15,300.5,42.5,1.25,22.5,89.5,32.53,21.91
2016,6,10,6,30,399.0,55.0,1.4,23.0,131.0,56.6,32.62
2016,6,10,6,45,468.0,63.0,1.6,23.5,180.5,96.18,54.78
2016,6,10,7,0,537.0,71.0,1.8,24.0,230.0,143.99,89.12
2016,6,10,7,15,582.5,77.5,1.9,24.0,282.0,193.44,129.4
2016,6,10,7,30,628.0,84.0,2.0,24.0,334.0,247.8,175.23
2016,6,10,7,45,662.5,88.5,2.1,24.5,386.5,301.33,220.59
2016,6,10,8,0,697.0,93.0,2.2,25.0,439.0,357.92,267.59
2016,6,10,8,15,721.0,97.0,2.25,25.5,490.0,413.64,312.8
2016,6,10,8,30,745.0,101.0,2.3,26.0,541.0,468.97,356.35
2016,6,10,8,45,763.5,104.5,2.35,26.5,589.0,521.81,396.73
2016,6,10,9,0,782.0,108.0,2.4,27.0,637.0,574.79,435.95
2016,6,10,9,15,796.0,111.0,2.4,27.0,681.5,624.26,472.21
2016,6,10,9,30,810.0,114.0,2.4,27.0,726.0,672.87,506.96
2016,6,10,9,45,821.0,116.5,2.4,27.5,765.0,715.79,535.3
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,758.49,562.07
2016,6,10,10,15,840.0,120.5,2.4,28.0,837.5,795.97,586.08
2016,6,10,10,30,848.0,122.0,2.4,28.0,871.0,831.18,608.39
2016,6,10,10,45,854.5,123.5,2.4,28.5,898.0,862.62,626.83
2016,6,10,11,0,861.0,125.0,2.4,29.0,925.0,891.32,643.34
2016,6,10,11,15,865.5,126.0,2.4,29.0,944.5,914.84,657.71
2016,6,10,11,30,870.0,127.0,2.4,29.0,964.0,935.26,670.13
2016,6,10,11,45,876.5,124.5,2.45,29.5,977.5,951.05,678.75
2016,6,10,12,0,883.0,122.0,2.5,30.0,991.0,963.62,685.4
2016,6,10,12,15,883.5,122.0,2.5,30.0,995.5,969.52,688.84
2016,6,10,12,30,884.0,122.0,2.5,30.0,1000.0,972.1,690.35
2016,6,10,12,45,883.5,122.0,2.55,30.0,996.5,970.48,689.79
2016,6,10,13,0,883.0,122.0,2.6,30.0,993.0,965.58,687.28
2016,6,10,13,15,880.5,121.5,2.6,30.0,981.5,954.94,680.81
2016,6,10,13,30,878.0,121.0,2.6,30.0,970.0,940.95,672.32
2016,6,10,13,45,873.5,120.5,2.6,30.5,951.5,921.81,659.3
2016,6,10,14,0,869.0,120.0,2.6,31.0,933.0,899.52,644.37
2016,6,10,14,15,863.5,119.0,2.6,31.0,907.0,872.85,627.93
2016,6,10,14,30,858.0,118.0,2.6,31.0,881.0,843.32,609.62
2016,6,10,14,45,848.5,117.0,2.65,31.0,848.0,807.85,587.63
2016,6,10,15,0,839.0,116.0,2.7,31.0,815.0,770.12,563.93
2016,6,10,15,15,828.5,114.0,2.65,30.5,776.5,728.66,538.01
2016,6,10,15,30,818.0,112.0,2.6,30.0,738.0,685.45,510.19
2016,6,10,15,45,800.0,111.5,2.6,30.0,693.5,638.29,476.83
2016,6,10,16,0,782.0,111.0,2.6,30.0,649.0,589.07,441.26
2016,6,10,16,15,764.0,107.5,2.5,29.5,601.0,536.64,403.02
2016,6,10,16,30,746.0,104.0,2.4,29.0,553.0,484.23,363.64
2016,6,10,16,45,715.5,102.5,2.35,29.0,501.5,428.33,319.95
2016,6,10,17,0,685.0,101.0,2.3,29.0,450.0,372.66,275.36
2016,6,10,17,15,652.5,95.5,2.15,28.5,398.0,316.16,229.54
2016,6,10,17,30,620.0,90.0,2.0,28.0,346.0,262.46,185.01
2016,6,10,17,45,565.5,85.5,1.85,28.0,293.0,207.69,139.91
2016,6,10,18,0,511.0,81.0,1.7,28.0,240.0,158.85,100.69
2016,6,10,18,15,448.0,71.5,1.55,27.5,190.5,110.7,65.24
2016,6,10,18,30,385.0,62.0,1.4,27.0,141.0,69.02,39.29
2016,6,10,18,45,290.0,49.0,1.3,26.5,98.5,37.3,25.65
2016,6,10,19,0,195.0,36.0,1.2,26.0,56.0,27.99,16.91
2016,6,10,19,15,97.5,18.0,1.2,25.5,28.0,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.0,16.5,1.75,22.5,21.5,15.73,0.0
2016,6,11,6,0,112.0,33.0,2.0,23.0,43.0,27.03,15.34
2016,6,11,6,15,197.0,50.0,2.2,23.5,82.0,38.4,26.71
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,61.66,39.07
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,98.31,60.88
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,143.35,93.09
2016,6,11,7,15,474.0,100.0,2.9,25.0,267.0,189.31,129.88
2016,6,11,7,30,523.0,109.0,3.0,25.0,318.0,242.09,173.53
2016,6,11,7,45,322.5,160.0,3.1,25.5,295.0,252.62,189.37
2016,6,11,8,0,122.0,211.0,3.2,26.0,272.0,240.88,184.17
2016,6,11,8,15,389.0,173.0,3.25,26.0,396.5,334.99,255.87
2016,6,11,8,30,656.0,135.0,3.3,26.0,521.0,455.7,348.46
2016,6,11,8,45,673.5,141.5,3.35,26.5,568.0,506.75,387.36
2016,6,11,9,0,691.0,148.0,3.4,27.0,615.0,558.08,425.61
2016,6,11,9,15,707.5,152.0,3.4,27.0,659.0,606.34,461.42
2016,6,11,9,30,724.0,156.0,3.4,27.0,703.0,654.22,496.16
2016,6,11,9,45,727.5,165.5,3.45,27.5,740.0,697.34,525.72
2016,6,11,10,0,731.0,175.0,3.5,28.0,777.0,738.56,553.29
2016,6,11,10,15,741.0,177.5,3.5,28.0,810.0,774.34,577.43
2016,6,11,10,30,751.0,180.0,3.5,28.0,843.0,809.62,600.46
2016,6,11,10,45,749.5,188.5,3.55,28.5,867.5,838.63,618.13
2016,6,11,11,0,748.0,197.0,3.6,29.0,892.0,864.79,633.82
2016,6,11,11,15,753.5,199.0,3.6,29.0,912.0,888.26,648.69
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,909.03,661.79
2016,6,11,11,45,756.5,206.0,3.6,29.0,942.5,922.27,669.98
2016,6,11,12,0,754.0,211.0,3.6,29.0,953.0,932.41,676.27
2016,6,11,12,15,581.0,324.5,3.55,29.0,898.0,887.21,642.73
2016,6,11,12,30,408.0,438.0,3.5,29.0,843.0,826.78,596.95
2016,6,11,12,45,582.0,324.0,3.5,29.5,899.5,888.5,642.8
2016,6,11,13,0,756.0,210.0,3.5,30.0,956.0,935.27,675.01
2016,6,11,13,15,617.0,313.0,3.45,30.0,917.5,900.39,649.29
2016,6,11,13,30,478.0,416.0,3.4,30.0,879.0,861.32,618.88
2016,6,11,13,45,436.5,410.5,3.4,30.0,826.5,808.88,584.06
2016,6,11,14,0,395.0,405.0,3.4,30.0,774.0,752.2,546.12
2016,6,11,14,15,355.5,410.5,3.35,30.0,735.5,712.2,518.57
2016,6,11,14,30,316.0,416.0,3.3,30.0,697.0,672.76,491.09
2016,6,11,14,45,303.0,402.0,3.25,30.0,663.5,637.35,467.08
2016,6,11,15,0,290.0,388.0,3.2,30.0,630.0,601.72,442.67
2016,6,11,15,15,468.0,296.0,3.15,30.0,664.0,637.68,472.45
2016,6,11,15,30,646.0,204.0,3.1,30.0,698.0,656.16,488.77
2016,6,11,15,45,549.5,227.5,3.05,30.0,630.5,583.51,435.7
2016,6,11,16,0,453.0,251.0,3.0,30.0,563.0,519.27,388.41
2016,6,11,16,15,508.5,215.5,2.9,29.5,541.5,493.3,370.59
2016,6,11,16,30,564.0,180.0,2.8,29.0,520.0,460.75,346.66
2016,6,11,16,45,537.0,171.0,2.7,29.0,471.0,408.29,306.04
2016,6,11,17,0,510.0,162.0,2.6,29.0,422.0,357.71,266.1
