Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,474.0,151.5,2.4,28.5,372.0,304.81,224.19
2016,6,11,17,30,438.0,141.0,2.2,28.0,322.0,255.34,184.38
2016,6,11,17,45,392.5,127.5,2.05,28.0,272.0,204.69,143.63
2016,6,11,18,0,347.0,114.0,1.9,28.0,222.0,159.07,107.62
2016,6,11,18,15,288.0,97.5,1.8,27.5,175.5,115.67,75.79
2016,6,11,18,30,229.0,81.0,1.7,27.0,129.0,78.55,51.26
2016,6,11,18,45,158.0,60.0,1.65,26.5,88.5,47.69,34.32
2016,6,11,19,0,87.0,39.0,1.6,26.0,48.0,31.68,19.93
2016,6,11,19,15,43.5,19.5,1.65,25.5,24.0,17.08,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,105.0,32.0,2.4,24.0,41.0,26.26,14.64
2016,6,12,6,15,185.5,50.0,2.45,24.0,80.5,40.27,28.21
2016,6,12,6,30,266.0,68.0,2.5,24.0,120.0,61.71,39.54
2016,6,12,6,45,336.0,81.0,2.65,24.5,167.0,98.07,61.42
2016,6,12,7,0,406.0,94.0,2.8,25.0,214.0,142.68,93.35
2016,6,12,7,15,325.0,123.5,2.9,25.0,232.0,178.58,126.86
2016,6,12,7,30,244.0,153.0,3.0,25.0,250.0,204.0,151.61
2016,6,12,7,45,251.5,177.0,3.1,25.5,289.5,244.17,184.23
2016,6,12,8,0,259.0,201.0,3.2,26.0,329.0,285.09,216.78
2016,6,12,8,15,200.0,231.5,3.25,26.0,337.0,302.15,231.13
2016,6,12,8,30,141.0,262.0,3.3,26.0,345.0,313.4,239.93
2016,6,12,8,45,236.5,273.0,3.35,26.5,427.0,386.59,295.21
2016,6,12,9,0,332.0,284.0,3.4,27.0,509.0,467.17,355.08
2016,6,12,9,15,345.0,303.0,3.4,27.0,550.5,510.76,386.74
2016,6,12,9,30,358.0,322.0,3.4,27.0,592.0,554.68,418.25
2016,6,12,9,45,396.0,324.0,3.4,27.5,637.5,600.86,450.66
2016,6,12,10,0,434.0,326.0,3.4,28.0,683.0,652.71,486.41
2016,6,12,10,15,442.5,340.0,3.35,28.0,717.5,690.04,511.61
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,726.42,535.88
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,762.72,558.81
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,797.67,580.47
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,811.96,588.97
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,823.87,596.01
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,846.24,609.51
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,866.81,621.68
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,850.64,610.11
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,828.49,594.98
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,826.41,593.85
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,822.42,591.38
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,825.22,593.64
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,822.02,592.01
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,804.6,581.05
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,785.23,568.84
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,644.99,470.3
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,507.01,370.94
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,599.31,441.43
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,674.27,497.13
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,665.2,492.71
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,649.23,483.49
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,604.4,451.57
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,558.95,418.73
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,485.85,365.12
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,422.83,318.22
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,392.21,294.44
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,355.12,264.26
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,302.49,222.43
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,253.28,182.76
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,203.58,142.51
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,158.33,106.49
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,113.78,73.74
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,77.89,50.33
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,46.99,33.76
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,31.71,20.0
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,16.31,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,27.03,15.2
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,38.03,26.32
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,60.84,38.28
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,96.82,58.49
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,143.98,91.64
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,191.63,129.75
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,244.71,173.67
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,297.36,217.63
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,354.75,264.91
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,408.83,309.51
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,464.49,354.17
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,478.07,364.16
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,469.45,355.64
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,502.9,379.04
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,534.38,400.21
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,545.03,405.53
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,547.47,404.86
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,605.99,446.41
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,662.96,486.09
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,775.67,569.09
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,885.72,643.07
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,908.61,656.46
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,928.43,668.44
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,942.72,677.19
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,953.73,683.92
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,849.21,611.82
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,716.82,514.06
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,849.64,612.43
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,955.12,682.68
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,944.47,675.26
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,930.58,666.7
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,911.2,654.68
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,888.86,640.78
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,861.78,623.78
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,832.0,604.97
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,760.98,556.61
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,689.0,503.81
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,643.31,473.56
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,597.53,442.55
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,535.8,398.27
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,481.69,358.9
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,456.72,341.92
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,428.63,321.57
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,361.38,270.78
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,303.44,226.76
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,270.37,200.3
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,233.56,169.69
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,189.35,134.02
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,148.16,101.18
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,108.36,71.36
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,73.31,47.35
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,45.14,32.09
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,30.96,19.34
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,15.92,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,15.73,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,27.0,15.14
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,41.0,28.79
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,61.97,39.98
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,99.26,62.98
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,143.51,95.09
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,152.49,110.63
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,140.11,107.32
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,155.72,119.52
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,170.15,130.47
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,164.79,125.93
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,158.25,120.4
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,240.38,183.63
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,326.01,247.88
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,364.27,275.25
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,403.67,303.12
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,390.97,291.89
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,375.61,278.85
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,412.31,305.15
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,449.68,331.46
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,518.57,379.7
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,584.51,424.7
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,587.65,426.08
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,589.71,427.07
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,598.72,432.39
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,607.08,437.23
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,697.84,502.77
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,793.7,569.96
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,778.41,558.04
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,761.67,545.82
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,653.29,470.74
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,545.65,394.58
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,533.22,386.92
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,520.41,378.58
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,700.61,515.59
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,838.33,614.13
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,804.2,591.25
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,767.64,567.59
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,726.0,540.99
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,684.34,513.47
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,636.78,479.28
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,588.35,443.71
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,536.09,405.06
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,483.91,365.36
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,429.11,321.98
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,374.07,277.41
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,317.72,231.33
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,264.09,186.58
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,209.96,141.43
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,160.6,101.19
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,111.96,65.11
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,70.75,39.43
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,36.43,24.85
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,27.91,16.93
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,14.08,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,28.03,15.88
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,46.1,32.98
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,68.74,46.93
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,102.36,67.94
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,144.53,97.8
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,183.54,127.4
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,231.69,166.03
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,285.03,210.22
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,341.47,256.23
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,394.83,299.05
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,448.58,341.21
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,500.73,381.41
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,555.66,422.83
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,604.24,459.07
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,652.5,494.3
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,698.63,527.06
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,744.94,558.66
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,783.03,583.94
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,819.12,607.7
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,847.88,625.34
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,879.05,644.53
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,902.12,658.9
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,922.2,671.3
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,939.69,680.96
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,954.15,688.64
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,961.06,692.14
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,964.74,693.96
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,963.41,692.86
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,958.89,689.81
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,948.69,682.93
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,935.2,674.03
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,916.16,660.25
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,894.01,644.58
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,868.0,627.76
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,839.18,609.1
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,804.79,586.7
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,768.12,562.71
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,727.4,536.92
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,686.69,510.23
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,639.15,476.42
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,590.74,441.28
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,538.79,403.32
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,486.85,364.3
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,432.4,321.72
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,377.29,277.58
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,321.09,232.09
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,267.53,187.77
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,213.04,142.79
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,162.74,101.93
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,113.37,65.31
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,71.36,39.16
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,36.67,25.06
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,27.92,16.97
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,14.08,0.25
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,27.02,15.05
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,38.07,26.33
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,60.06,37.95
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,95.83,57.62
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,142.94,90.46
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,190.92,128.81
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,244.34,173.07
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,297.34,217.39
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,355.25,265.22
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,397.86,301.14
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,429.69,326.86
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,497.98,379.39
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,574.95,437.53
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,624.06,473.18
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,672.33,507.35
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,715.7,536.94
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,759.08,564.89
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,797.87,590.35
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,834.4,614.11
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,865.71,633.14
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,894.33,650.26
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,917.87,665.08
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,938.27,677.86
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,953.06,685.64
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,964.49,691.3
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,971.12,695.34
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,974.44,697.37
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,972.62,696.2
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,967.55,693.05
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,956.76,686.08
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,942.63,677.05
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,924.26,665.34
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,902.69,651.62
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,876.28,634.74
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,847.01,615.96
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,810.49,592.29
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,772.01,567.18
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,731.07,540.06
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,690.05,512.19
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,642.24,478.17
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,593.55,442.79
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,541.29,404.63
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,489.02,365.38
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,433.81,322.24
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,378.23,277.78
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,321.98,232.26
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,268.35,187.94
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,213.54,142.95
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,163.48,102.58
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,114.55,66.5
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,73.04,40.69
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,37.19,25.5
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,28.69,17.63
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,14.47,0.78
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,15.25,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,25.09,13.59
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,35.75,24.43
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,57.41,34.81
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,95.75,55.0
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,143.72,88.03
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,194.07,128.6
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,249.52,174.96
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,304.17,221.14
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,364.73,271.38
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,420.6,317.18
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,477.68,362.49
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,532.24,404.59
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,587.29,445.73
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,637.01,481.64
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,685.67,515.71
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,731.2,545.63
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,775.13,573.4
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,813.77,598.17
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,849.95,621.09
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,882.06,640.09
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,911.32,657.07
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,934.82,671.28
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,955.03,683.38
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,970.44,691.01
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,982.36,696.47
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,988.87,699.64
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,991.9,700.73
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,989.61,697.49
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,983.88,692.24
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,973.71,685.75
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,960.05,677.19
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,940.14,664.77
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,916.95,650.34
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,889.71,633.36
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,859.49,614.46
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,824.42,592.35
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,786.87,568.52
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,744.95,541.62
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,701.09,513.19
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,653.38,480.62
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,604.41,445.87
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,552.19,408.36
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,499.61,369.43
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,442.87,325.68
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,387.52,281.67
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,330.54,235.72
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,275.67,190.37
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,219.32,143.86
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,164.74,99.54
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,113.07,61.18
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,68.09,33.48
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,29.93,19.41
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,24.09,13.94
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,11.82,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,15.25,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,25.08,13.45
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,36.13,24.63
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,57.08,35.07
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,94.69,55.77
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,142.0,88.95
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,190.15,127.35
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,243.68,171.68
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,296.1,215.49
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,351.75,261.11
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,405.68,304.93
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,461.29,348.75
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,514.19,388.54
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,568.46,427.87
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,618.08,462.92
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,667.08,496.22
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,712.28,525.08
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,756.3,550.87
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,795.17,572.22
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,827.92,588.96
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,860.21,604.86
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,890.05,618.61
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,913.68,632.93
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,934.24,645.51
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,947.84,654.82
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,957.97,662.17
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,965.37,667.97
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,969.62,671.93
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,968.47,671.34
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,964.2,668.92
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,954.26,663.78
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,941.07,656.74
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,923.25,646.88
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,902.26,635.07
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,875.16,618.84
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,845.32,600.86
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,810.5,580.06
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,776.74,559.75
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,734.68,533.29
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,691.01,504.57
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,642.51,471.36
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,593.41,436.92
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,541.24,400.03
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,488.06,361.27
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,432.06,318.58
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,378.03,276.26
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,311.35,225.0
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,252.78,179.84
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,209.52,143.28
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,164.91,105.7
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,116.69,70.34
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,75.66,44.21
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,41.01,28.71
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,31.03,19.59
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,15.65,1.97
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,15.25,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,26.22,14.25
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,39.87,27.81
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,59.04,38.14
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,94.64,58.68
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,138.98,89.78
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,184.78,125.77
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,236.08,167.47
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,287.97,210.13
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,342.81,254.65
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,370.08,278.89
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,381.2,288.5
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,440.75,332.72
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,504.62,379.01
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,518.15,387.18
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,525.95,390.71
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,516.97,381.89
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,504.88,370.61
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,595.18,435.72
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,688.18,500.67
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,782.26,567.9
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,876.18,630.1
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,839.77,603.54
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,788.96,564.59
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,835.9,596.73
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,881.84,627.21
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,869.77,618.7
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,855.38,609.17
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,751.77,538.12
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,645.87,464.13
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,699.74,503.73
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,755.94,543.27
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,646.47,467.28
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,539.73,392.06
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,706.55,518.4
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,836.5,610.68
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,802.66,587.93
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,766.41,564.67
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,699.6,518.41
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,636.32,472.65
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,488.53,365.23
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,357.65,267.56
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,342.19,257.13
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,322.44,242.8
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,289.36,218.15
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,256.5,193.31
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,277.28,205.37
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,268.64,190.4
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,214.7,145.25
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,164.78,104.3
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,115.6,67.5
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,73.52,40.74
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,36.92,25.43
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,27.85,17.12
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,14.04,1.46
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,14.3,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,23.48,12.23
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,33.37,22.54
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,52.61,31.91
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,91.16,53.05
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,137.38,85.24
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,184.68,122.82
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,237.22,166.16
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,289.36,209.72
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,345.19,255.59
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,398.83,298.76
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,455.34,342.62
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,464.08,348.89
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,450.0,336.44
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,494.3,368.28
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,539.46,399.82
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,638.52,472.23
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,743.85,545.24
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,781.87,567.12
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,817.72,587.78
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,849.31,605.36
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,878.36,621.1
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,902.0,635.12
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,922.61,647.27
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,938.66,656.64
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,951.49,664.13
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,959.14,668.53
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,963.55,671.08
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,962.45,669.63
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,958.14,666.35
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,948.6,660.74
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,935.74,653.21
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,918.16,643.39
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,897.35,631.57
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,870.82,616.1
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,841.43,598.75
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,803.46,575.69
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,767.43,553.7
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,726.29,528.01
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,683.54,499.95
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,636.94,468.09
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,589.46,434.79
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,537.85,398.27
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,485.18,359.82
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,430.52,318.0
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,377.26,276.06
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,321.81,231.86
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,269.13,188.93
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,214.91,144.72
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,165.62,105.18
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,117.65,69.95
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,75.96,43.43
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,40.21,27.99
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,31.01,19.62
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,15.64,2.46
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,14.77,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,25.47,13.55
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,35.36,24.06
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,54.87,34.17
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,91.63,54.26
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,137.95,86.5
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,185.16,123.72
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,237.95,166.93
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,289.9,210.13
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,345.59,255.71
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,398.85,298.4
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,453.85,340.98
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,506.6,379.67
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,560.62,417.61
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,609.7,452.57
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,658.23,486.12
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,702.46,514.74
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,745.32,540.57
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,784.68,564.71
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,817.94,584.62
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,849.15,602.33
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,877.89,618.3
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,901.74,632.93
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,922.61,645.78
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,939.48,655.42
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,953.28,663.22
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,960.48,667.87
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,964.44,670.68
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,962.87,670.21
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,958.14,667.92
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,948.25,662.53
