Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,935.08,655.2
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,916.85,643.42
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,895.53,629.77
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,868.96,613.71
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,839.6,595.86
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,807.15,576.27
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,772.0,554.73
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,731.19,530.04
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,688.63,503.56
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,642.84,471.9
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,594.51,437.75
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,543.02,401.12
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,491.44,363.29
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,436.76,321.44
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,382.99,279.04
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,325.21,233.05
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,271.57,189.19
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,216.76,144.28
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,165.86,103.06
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,116.02,66.05
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,73.18,39.05
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,35.04,23.64
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,27.62,16.79
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,13.63,1.56
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.0,2.6,22.5,21.5,14.3,0.0
2016,6,22,6,0,156.0,30.0,2.9,23.0,43.0,23.51,11.97
2016,6,22,6,15,255.0,43.5,3.05,23.5,83.0,33.42,22.42
2016,6,22,6,30,354.0,57.0,3.2,24.0,123.0,52.04,31.55
2016,6,22,6,45,428.5,66.0,3.35,25.0,171.5,90.58,52.23
2016,6,22,7,0,503.0,75.0,3.5,26.0,220.0,136.98,84.29
2016,6,22,7,15,551.0,82.0,3.5,26.5,271.5,184.92,122.35
2016,6,22,7,30,599.0,89.0,3.5,27.0,323.0,238.14,166.35
2016,6,22,7,45,636.5,93.5,3.5,27.5,375.5,290.7,210.52
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,346.73,256.85
2016,6,22,8,15,699.5,102.5,3.45,28.5,479.0,400.76,300.72
2016,6,22,8,30,725.0,107.0,3.4,29.0,530.0,457.66,345.39
2016,6,22,8,45,745.5,110.0,3.4,29.5,578.5,510.1,385.55
2016,6,22,9,0,766.0,113.0,3.4,30.0,627.0,562.97,424.77
2016,6,22,9,15,781.0,116.0,3.4,30.5,672.0,612.47,460.39
2016,6,22,9,30,796.0,119.0,3.4,31.0,717.0,661.3,494.52
2016,6,22,9,45,808.0,121.5,3.4,31.5,756.5,706.53,525.17
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,747.8,551.09
2016,6,22,10,15,829.0,125.5,3.45,32.0,830.0,786.0,575.97
2016,6,22,10,30,838.0,127.0,3.5,32.0,864.0,822.05,599.26
2016,6,22,10,45,845.0,128.0,3.55,32.5,891.5,853.57,618.18
2016,6,22,11,0,852.0,129.0,3.6,33.0,919.0,882.44,635.24
2016,6,22,11,15,856.5,130.0,3.65,33.0,939.5,906.24,650.25
2016,6,22,11,30,861.0,131.0,3.7,33.0,960.0,926.99,663.33
2016,6,22,11,45,627.0,282.0,3.75,33.5,890.5,875.98,627.0
2016,6,22,12,0,393.0,433.0,3.8,34.0,821.0,801.84,570.03
2016,6,22,12,15,637.0,278.5,3.85,34.0,910.0,894.18,638.92
2016,6,22,12,30,881.0,124.0,3.9,34.0,999.0,969.55,688.22
2016,6,22,12,45,611.5,292.5,3.95,34.0,899.0,884.57,631.27
2016,6,22,13,0,342.0,461.0,4.0,34.0,799.0,782.54,556.33
2016,6,22,13,15,610.0,291.0,4.0,34.0,886.0,873.32,625.56
2016,6,22,13,30,878.0,121.0,4.0,34.0,973.0,941.77,671.76
2016,6,22,13,45,874.5,120.0,4.05,34.5,955.0,923.68,658.93
2016,6,22,14,0,871.0,119.0,4.1,35.0,937.0,902.39,644.67
2016,6,22,14,15,865.5,118.0,4.1,34.5,911.5,876.24,629.67
2016,6,22,14,30,860.0,117.0,4.1,34.0,886.0,847.22,612.69
2016,6,22,14,45,838.0,123.5,4.1,34.0,850.5,809.17,588.33
2016,6,22,15,0,816.0,130.0,4.1,34.0,815.0,769.63,562.83
2016,6,22,15,15,805.5,128.0,4.05,34.0,777.0,731.97,538.23
2016,6,22,15,30,795.0,126.0,4.0,34.0,739.0,689.58,509.5
2016,6,22,15,45,779.0,124.0,4.0,34.0,695.5,642.07,476.0
2016,6,22,16,0,763.0,122.0,4.0,34.0,652.0,593.83,441.25
2016,6,22,16,15,744.5,118.0,3.9,33.5,605.0,541.77,403.59
2016,6,22,16,30,726.0,114.0,3.8,33.0,558.0,489.78,364.89
2016,6,22,16,45,700.5,110.5,3.75,32.5,507.5,433.94,322.31
2016,6,22,17,0,675.0,107.0,3.7,32.0,457.0,380.61,280.34
2016,6,22,17,15,643.0,101.5,3.5,31.5,405.5,324.76,235.34
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,271.61,191.58
2016,6,22,17,45,567.5,89.0,3.15,31.0,302.0,217.3,146.75
2016,6,22,18,0,524.0,82.0,3.0,31.0,250.0,167.59,106.41
2016,6,22,18,15,463.0,73.0,2.8,30.0,200.5,118.8,70.19
2016,6,22,18,30,402.0,64.0,2.6,29.0,151.0,76.25,42.88
2016,6,22,18,45,315.5,51.5,2.45,28.5,108.0,39.03,26.96
2016,6,22,19,0,229.0,39.0,2.3,28.0,65.0,30.21,18.89
2016,6,22,19,15,114.5,19.5,2.4,27.5,32.5,15.22,2.56
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,14.3,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,23.52,11.78
2016,6,23,6,15,242.0,45.0,3.25,24.0,82.5,34.63,23.35
2016,6,23,6,30,340.0,60.0,3.4,24.0,123.0,53.79,33.36
2016,6,23,6,45,428.0,67.0,3.55,24.5,173.0,91.07,52.83
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,137.46,84.47
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,186.13,123.3
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,240.08,168.14
2016,6,23,7,45,661.0,89.0,3.7,26.5,382.0,293.76,213.24
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,353.87,262.93
2016,6,23,8,15,734.0,93.5,3.65,27.5,488.5,408.0,307.32
2016,6,23,8,30,758.0,97.0,3.6,28.0,540.0,463.46,351.35
2016,6,23,8,45,783.5,97.5,3.6,28.5,590.0,517.82,393.3
2016,6,23,9,0,809.0,98.0,3.6,29.0,640.0,573.0,434.57
2016,6,23,9,15,822.5,100.0,3.55,29.5,684.5,622.06,470.02
2016,6,23,9,30,836.0,102.0,3.5,30.0,729.0,670.26,503.8
2016,6,23,9,45,849.0,102.5,3.5,30.5,769.5,715.46,533.82
2016,6,23,10,0,862.0,103.0,3.5,31.0,810.0,759.16,561.46
2016,6,23,10,15,869.5,104.5,3.5,31.5,843.5,797.72,585.22
2016,6,23,10,30,877.0,106.0,3.5,32.0,877.0,833.91,607.12
2016,6,23,10,45,884.0,106.5,3.55,32.5,905.0,866.16,626.43
2016,6,23,11,0,891.0,107.0,3.6,33.0,933.0,895.65,643.81
2016,6,23,11,15,895.0,108.0,3.65,33.0,953.0,919.97,659.09
2016,6,23,11,30,899.0,109.0,3.7,33.0,973.0,941.09,672.37
2016,6,23,11,45,893.5,115.0,3.75,33.5,983.5,954.76,679.52
2016,6,23,12,0,888.0,121.0,3.8,34.0,994.0,964.78,684.44
2016,6,23,12,15,888.5,121.0,3.8,34.0,999.0,971.32,688.35
2016,6,23,12,30,889.0,121.0,3.8,34.0,1004.0,974.52,690.26
2016,6,23,12,45,887.5,122.0,3.85,34.0,1001.0,973.49,689.89
2016,6,23,13,0,886.0,123.0,3.9,34.0,998.0,969.19,687.56
2016,6,23,13,15,883.5,122.5,3.9,34.0,987.5,959.18,681.41
2016,6,23,13,30,881.0,122.0,3.9,34.0,977.0,945.82,673.23
2016,6,23,13,45,876.5,121.5,3.95,34.0,958.5,927.28,662.06
2016,6,23,14,0,872.0,121.0,4.0,34.0,940.0,905.58,648.88
2016,6,23,14,15,866.0,120.0,3.95,34.0,914.5,879.01,632.05
2016,6,23,14,30,860.0,119.0,3.9,34.0,889.0,849.59,613.35
2016,6,23,14,45,852.5,117.0,3.9,34.0,856.5,815.29,591.58
2016,6,23,15,0,845.0,115.0,3.9,34.0,824.0,778.56,568.07
2016,6,23,15,15,834.5,113.0,3.85,34.0,786.0,737.37,541.17
2016,6,23,15,30,824.0,111.0,3.8,34.0,748.0,694.37,512.81
2016,6,23,15,45,808.5,109.5,3.8,34.0,704.0,648.0,480.13
2016,6,23,16,0,793.0,108.0,3.8,34.0,660.0,599.29,445.08
2016,6,23,16,15,775.5,105.0,3.75,33.5,612.5,547.39,407.64
2016,6,23,16,30,758.0,102.0,3.7,33.0,565.0,495.38,368.98
2016,6,23,16,45,731.0,99.5,3.7,33.0,514.0,439.6,325.75
2016,6,23,17,0,704.0,97.0,3.7,33.0,463.0,383.66,281.32
2016,6,23,17,15,673.0,92.0,3.5,32.5,410.5,327.08,235.75
2016,6,23,17,30,642.0,87.0,3.3,32.0,358.0,273.04,191.23
2016,6,23,17,45,594.5,82.0,3.15,31.5,305.5,217.84,146.05
2016,6,23,18,0,547.0,77.0,3.0,31.0,253.0,167.64,105.58
2016,6,23,18,15,486.5,68.5,2.75,30.0,203.5,117.95,68.53
2016,6,23,18,30,426.0,60.0,2.5,29.0,154.0,75.36,41.31
2016,6,23,18,45,335.0,49.0,2.3,28.5,110.0,37.11,25.37
2016,6,23,19,0,244.0,38.0,2.1,28.0,66.0,29.4,18.26
2016,6,23,19,15,122.0,19.0,2.2,27.5,33.0,14.82,2.48
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,21.0,14.3,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,42.0,23.54,11.74
2016,6,24,6,15,241.0,44.5,2.15,23.5,82.5,34.25,23.09
2016,6,24,6,30,342.0,59.0,2.3,24.0,123.0,52.68,32.61
2016,6,24,6,45,434.0,66.0,2.5,24.5,173.5,90.25,51.98
2016,6,24,7,0,526.0,73.0,2.7,25.0,224.0,137.49,83.99
2016,6,24,7,15,574.0,79.5,2.75,25.5,276.5,186.26,122.79
2016,6,24,7,30,622.0,86.0,2.8,26.0,329.0,240.31,167.62
2016,6,24,7,45,499.5,130.5,2.85,27.0,344.0,278.82,204.13
2016,6,24,8,0,377.0,175.0,2.9,28.0,359.0,303.87,227.37
2016,6,24,8,15,577.5,133.0,2.95,28.5,451.5,376.18,282.43
2016,6,24,8,30,778.0,91.0,3.0,29.0,544.0,466.78,351.54
2016,6,24,8,45,630.5,160.0,3.05,29.5,548.0,494.32,372.28
2016,6,24,9,0,483.0,229.0,3.1,30.0,552.0,503.87,378.16
2016,6,24,9,15,341.0,290.5,3.15,30.0,527.0,493.3,369.04
2016,6,24,9,30,199.0,352.0,3.2,30.0,502.0,468.79,348.82
2016,6,24,9,45,330.5,332.0,3.3,30.5,596.0,558.01,414.2
2016,6,24,10,0,462.0,312.0,3.4,31.0,690.0,657.42,484.81
2016,6,24,10,15,357.0,368.0,3.5,31.0,667.5,641.46,470.64
2016,6,24,10,30,252.0,424.0,3.6,31.0,645.0,621.23,453.69
2016,6,24,10,45,582.0,258.5,3.7,31.5,791.0,760.51,557.57
2016,6,24,11,0,912.0,93.0,3.8,32.0,937.0,900.4,651.36
2016,6,24,11,15,914.5,94.0,3.9,32.0,956.5,923.92,665.71
2016,6,24,11,30,917.0,95.0,4.0,32.0,976.0,944.12,678.73
2016,6,24,11,45,531.0,298.0,4.1,32.5,810.5,801.56,579.93
2016,6,24,12,0,145.0,501.0,4.2,33.0,645.0,626.77,449.29
2016,6,24,12,15,208.5,497.0,4.25,32.5,703.5,685.32,492.79
2016,6,24,12,30,272.0,493.0,4.3,32.0,762.0,748.62,538.0
2016,6,24,12,45,242.0,497.5,4.4,32.0,737.0,718.78,517.1
2016,6,24,13,0,212.0,502.0,4.5,32.0,712.0,693.0,499.23
2016,6,24,13,15,238.0,491.0,4.5,31.5,724.0,704.58,509.24
2016,6,24,13,30,264.0,480.0,4.5,31.0,736.0,719.62,521.39
2016,6,24,13,45,211.0,477.0,4.55,31.0,679.0,657.71,478.04
2016,6,24,14,0,158.0,474.0,4.6,31.0,622.0,601.85,438.65
2016,6,24,14,15,495.5,303.5,4.55,31.0,750.0,738.81,544.19
2016,6,24,14,30,833.0,133.0,4.5,31.0,878.0,840.48,618.1
2016,6,24,14,45,822.5,132.5,4.5,31.0,845.5,806.02,594.92
2016,6,24,15,0,812.0,132.0,4.5,31.0,813.0,772.53,573.1
2016,6,24,15,15,537.5,244.5,4.4,30.5,687.0,644.2,480.7
2016,6,24,15,30,263.0,357.0,4.3,30.0,561.0,529.13,394.19
2016,6,24,15,45,146.0,312.5,4.25,30.0,425.0,393.69,295.12
2016,6,24,16,0,29.0,268.0,4.2,30.0,289.0,269.09,201.52
2016,6,24,16,15,200.0,254.0,4.05,30.0,378.0,353.35,267.29
2016,6,24,16,30,371.0,240.0,3.9,30.0,467.0,419.21,316.27
2016,6,24,16,45,392.0,211.5,3.8,30.0,432.5,383.2,288.25
2016,6,24,17,0,413.0,183.0,3.7,30.0,398.0,342.27,255.92
2016,6,24,17,15,312.0,176.0,3.45,29.5,328.5,273.52,203.45
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,216.81,160.64
2016,6,24,17,45,196.5,146.5,2.95,28.5,221.0,179.2,130.81
2016,6,24,18,0,182.0,124.0,2.7,28.0,183.0,143.32,102.27
2016,6,24,18,15,159.0,102.5,2.45,27.5,147.0,109.06,75.85
2016,6,24,18,30,136.0,81.0,2.2,27.0,111.0,77.77,52.9
2016,6,24,18,45,99.0,60.5,2.0,27.0,79.0,50.33,36.61
2016,6,24,19,0,62.0,40.0,1.8,27.0,47.0,33.98,22.08
2016,6,24,19,15,31.0,20.0,1.85,26.5,23.5,17.65,4.22
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,9.05,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,17.63,7.21
2016,6,25,6,15,0.0,38.0,2.55,24.0,38.0,34.64,23.34
2016,6,25,6,30,0.0,57.0,2.6,24.0,57.0,51.36,36.29
2016,6,25,6,45,7.5,78.5,2.65,24.5,80.5,71.34,52.61
2016,6,25,7,0,15.0,100.0,2.7,25.0,104.0,92.53,69.52
2016,6,25,7,15,44.5,126.5,2.85,25.0,143.0,122.56,92.61
2016,6,25,7,30,74.0,153.0,3.0,25.0,182.0,157.43,119.69
2016,6,25,7,45,125.5,179.0,3.2,25.5,236.5,202.7,154.32
2016,6,25,8,0,177.0,205.0,3.4,26.0,291.0,254.19,193.92
2016,6,25,8,15,154.0,231.0,3.55,26.0,312.0,279.5,214.13
2016,6,25,8,30,131.0,257.0,3.7,26.0,333.0,302.22,231.71
2016,6,25,8,45,104.0,275.5,3.85,26.5,339.0,311.58,238.15
2016,6,25,9,0,77.0,294.0,4.0,27.0,345.0,319.43,243.03
2016,6,25,9,15,77.5,316.0,4.05,27.0,370.5,345.11,261.86
2016,6,25,9,30,78.0,338.0,4.1,27.0,396.0,370.71,280.41
2016,6,25,9,45,150.0,365.0,4.15,27.0,485.0,455.81,344.08
2016,6,25,10,0,222.0,392.0,4.2,27.0,574.0,543.3,408.23
2016,6,25,10,15,211.0,412.0,4.2,27.0,591.0,563.11,421.24
2016,6,25,10,30,200.0,432.0,4.2,27.0,608.0,581.47,433.38
2016,6,25,10,45,277.5,425.0,4.25,27.5,677.5,653.09,484.65
2016,6,25,11,0,355.0,418.0,4.3,28.0,747.0,723.49,533.96
2016,6,25,11,15,276.0,452.0,4.25,28.0,711.5,693.87,510.29
2016,6,25,11,30,197.0,486.0,4.2,28.0,676.0,654.89,480.53
2016,6,25,11,45,118.5,455.5,4.2,28.5,571.0,555.59,408.28
2016,6,25,12,0,40.0,425.0,4.2,29.0,466.0,447.12,328.41
2016,6,25,12,15,21.0,283.0,4.15,29.0,304.5,291.81,215.91
2016,6,25,12,30,2.0,141.0,4.1,29.0,143.0,134.41,97.9
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.0,146.7,107.49
2016,6,25,13,0,6.0,163.0,4.0,29.0,169.0,158.93,116.85
2016,6,25,13,15,3.0,141.0,3.95,29.0,144.0,135.22,98.75
2016,6,25,13,30,0.0,119.0,3.9,29.0,119.0,111.6,80.68
2016,6,25,13,45,6.0,176.5,3.85,29.0,182.5,171.19,126.31
2016,6,25,14,0,12.0,234.0,3.8,29.0,246.0,230.59,171.13
2016,6,25,14,15,13.5,256.0,3.75,29.0,269.0,252.21,187.3
2016,6,25,14,30,15.0,278.0,3.7,29.0,292.0,273.65,203.38
2016,6,25,14,45,13.5,262.0,3.7,29.0,274.5,256.64,190.92
2016,6,25,15,0,12.0,246.0,3.7,29.0,257.0,239.71,178.57
2016,6,25,15,15,6.0,187.0,3.7,28.5,192.5,179.26,133.46
2016,6,25,15,30,0.0,128.0,3.7,28.0,128.0,119.51,87.99
2016,6,25,15,45,7.0,178.5,3.7,28.0,183.5,171.15,128.29
2016,6,25,16,0,14.0,229.0,3.7,28.0,239.0,221.83,167.39
2016,6,25,16,15,7.0,186.5,3.65,27.5,191.5,177.44,133.88
2016,6,25,16,30,0.0,144.0,3.6,27.0,144.0,133.92,100.64
2016,6,25,16,45,0.0,93.5,3.6,27.0,93.5,87.11,64.11
2016,6,25,17,0,0.0,43.0,3.6,27.0,43.0,39.98,26.65
2016,6,25,17,15,0.0,86.5,3.4,27.0,86.5,80.51,59.39
2016,6,25,17,30,0.0,130.0,3.2,27.0,130.0,119.63,90.85
2016,6,25,17,45,0.0,111.0,3.05,27.0,111.0,101.98,76.97
2016,6,25,18,0,0.0,92.0,2.9,27.0,92.0,84.44,63.04
2016,6,25,18,15,0.0,73.5,2.65,26.5,73.5,67.48,49.44
2016,6,25,18,30,0.0,55.0,2.4,26.0,55.0,50.68,35.71
2016,6,25,18,45,0.0,39.0,2.15,25.5,39.0,36.23,25.01
2016,6,25,19,0,0.0,23.0,1.9,25.0,23.0,21.34,11.94
2016,6,25,19,15,0.0,11.5,1.95,25.0,11.5,10.66,0.41
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,10.96,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,21.21,9.68
2016,6,26,6,15,15.5,43.5,1.45,24.0,46.5,38.21,26.3
2016,6,26,6,30,31.0,64.0,1.6,24.0,70.0,56.1,39.72
2016,6,26,6,45,52.5,86.0,1.8,24.5,99.5,79.65,57.66
2016,6,26,7,0,74.0,108.0,2.0,25.0,129.0,106.19,77.98
2016,6,26,7,15,51.5,125.0,2.05,25.0,141.5,122.62,92.29
2016,6,26,7,30,29.0,142.0,2.1,25.0,154.0,136.34,104.11
2016,6,26,7,45,93.0,173.5,2.2,25.5,218.0,187.36,142.71
2016,6,26,8,0,157.0,205.0,2.3,26.0,282.0,246.6,187.78
2016,6,26,8,15,120.5,227.5,2.35,26.0,290.5,261.94,200.12
2016,6,26,8,30,84.0,250.0,2.4,26.0,299.0,271.74,207.58
2016,6,26,8,45,429.0,178.5,2.45,26.5,461.5,401.46,307.18
2016,6,26,9,0,774.0,107.0,2.5,27.0,624.0,559.99,425.96
2016,6,26,9,15,491.5,228.5,2.55,27.5,565.0,533.19,402.25
2016,6,26,9,30,209.0,350.0,2.6,28.0,506.0,473.53,353.83
2016,6,26,9,45,228.5,368.5,2.7,28.5,548.0,515.41,383.48
2016,6,26,10,0,248.0,387.0,2.8,29.0,590.0,562.0,415.46
2016,6,26,10,15,173.0,404.5,2.85,29.5,549.0,525.82,387.01
2016,6,26,10,30,98.0,422.0,2.9,30.0,508.0,483.04,353.98
2016,6,26,10,45,235.0,415.0,3.0,30.5,630.5,607.13,443.49
2016,6,26,11,0,372.0,408.0,3.1,31.0,753.0,728.9,527.93
2016,6,26,11,15,353.5,429.0,3.15,31.0,762.5,741.98,535.07
2016,6,26,11,30,335.0,450.0,3.2,31.0,772.0,752.89,541.45
2016,6,26,11,45,591.5,296.0,3.25,31.5,873.5,855.96,616.7
2016,6,26,12,0,848.0,142.0,3.3,32.0,975.0,946.7,676.07
2016,6,26,12,15,849.0,142.0,3.3,32.0,980.5,953.52,679.54
2016,6,26,12,30,850.0,142.0,3.3,32.0,986.0,957.18,681.73
2016,6,26,12,45,575.5,314.5,3.35,32.0,885.5,871.32,623.58
2016,6,26,13,0,301.0,487.0,3.4,32.0,785.0,769.1,548.14
2016,6,26,13,15,570.5,315.0,3.4,32.0,872.0,860.8,618.35
2016,6,26,13,30,840.0,143.0,3.4,32.0,959.0,928.25,665.15
2016,6,26,13,45,835.0,142.5,3.4,32.0,940.5,910.1,653.29
2016,6,26,14,0,830.0,142.0,3.4,32.0,922.0,888.92,640.15
2016,6,26,14,15,621.0,258.0,3.35,32.0,832.5,806.52,584.46
2016,6,26,14,30,412.0,374.0,3.3,32.0,743.0,720.33,521.29
2016,6,26,14,45,606.5,254.5,3.3,32.0,776.0,753.3,549.99
2016,6,26,15,0,801.0,135.0,3.3,32.0,809.0,767.98,563.38
2016,6,26,15,15,790.0,132.5,3.25,32.0,771.5,727.06,536.23
2016,6,26,15,30,779.0,130.0,3.2,32.0,734.0,684.51,507.31
2016,6,26,15,45,666.5,173.5,3.15,32.0,669.0,617.43,458.3
2016,6,26,16,0,554.0,217.0,3.1,32.0,604.0,554.97,412.17
2016,6,26,16,15,425.0,237.0,2.95,31.5,521.5,471.21,351.17
2016,6,26,16,30,296.0,257.0,2.8,31.0,439.0,396.48,296.13
2016,6,26,16,45,482.5,181.5,2.7,31.0,447.0,398.92,297.56
2016,6,26,17,0,669.0,106.0,2.6,31.0,455.0,379.54,279.82
2016,6,26,17,15,637.5,100.5,2.3,30.5,403.5,324.13,235.06
2016,6,26,17,30,606.0,95.0,2.0,30.0,352.0,271.35,191.66
2016,6,26,17,45,562.0,88.5,1.7,29.5,300.5,217.53,147.56
2016,6,26,18,0,518.0,82.0,1.4,29.0,249.0,168.36,107.81
2016,6,26,18,15,457.0,73.0,1.3,28.5,200.0,119.71,71.35
2016,6,26,18,30,396.0,64.0,1.2,28.0,151.0,77.33,43.7
2016,6,26,18,45,306.5,51.5,1.15,27.5,108.0,39.88,27.82
2016,6,26,19,0,217.0,39.0,1.1,27.0,65.0,30.16,19.01
2016,6,26,19,15,108.5,19.5,1.1,26.5,32.5,15.2,3.02
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,21.16,9.52
2016,6,27,6,15,266.5,40.0,1.65,23.5,80.0,30.75,20.11
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,48.0,29.1
2016,6,27,6,45,451.0,59.0,1.75,24.5,169.0,84.0,46.5
2016,6,27,7,0,536.0,65.0,1.8,25.0,218.0,130.21,77.61
2016,6,27,7,15,489.5,91.0,1.75,25.5,253.0,178.71,119.67
2016,6,27,7,30,443.0,117.0,1.7,26.0,288.0,219.79,156.35
2016,6,27,7,45,430.5,141.0,1.7,27.0,328.0,265.39,194.34
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,309.25,229.66
2016,6,27,8,15,408.0,190.0,1.7,28.5,407.0,353.23,264.11
2016,6,27,8,30,398.0,215.0,1.7,29.0,446.0,395.58,296.05
2016,6,27,8,45,449.5,218.0,1.75,29.5,500.5,448.8,335.31
2016,6,27,9,0,501.0,221.0,1.8,30.0,555.0,506.15,376.7
2016,6,27,9,15,665.5,160.5,1.8,30.5,637.5,580.26,430.69
2016,6,27,9,30,830.0,100.0,1.8,31.0,720.0,662.74,489.42
2016,6,27,9,45,841.0,102.0,1.8,31.5,759.5,707.85,518.12
2016,6,27,10,0,852.0,104.0,1.8,32.0,799.0,751.35,544.61
2016,6,27,10,15,859.5,105.5,1.8,32.0,833.0,789.72,568.48
2016,6,27,10,30,867.0,107.0,1.8,32.0,867.0,825.78,590.64
2016,6,27,10,45,873.0,108.0,1.8,32.5,894.5,857.55,608.67
2016,6,27,11,0,879.0,109.0,1.8,33.0,922.0,886.55,624.78
2016,6,27,11,15,643.0,261.5,1.8,33.0,863.5,848.72,598.79
2016,6,27,11,30,407.0,414.0,1.8,33.0,805.0,788.88,553.39
2016,6,27,11,45,642.0,268.0,1.8,33.5,894.5,877.1,615.85
2016,6,27,12,0,877.0,122.0,1.8,34.0,984.0,955.69,663.17
2016,6,27,12,15,878.0,122.5,1.8,34.0,989.5,963.3,666.82
2016,6,27,12,30,879.0,123.0,1.8,34.0,995.0,967.6,669.29
2016,6,27,12,45,878.0,123.0,1.8,34.5,992.0,966.29,667.08
2016,6,27,13,0,877.0,123.0,1.8,35.0,989.0,961.74,663.07
2016,6,27,13,15,874.5,122.5,1.85,35.0,978.5,951.98,657.94
2016,6,27,13,30,872.0,122.0,1.9,35.0,968.0,938.89,650.86
2016,6,27,13,45,867.5,121.5,1.95,35.0,950.0,920.66,640.67
2016,6,27,14,0,863.0,121.0,2.0,35.0,932.0,899.28,628.54
2016,6,27,14,15,857.0,120.0,2.0,35.0,907.0,873.07,612.89
2016,6,27,14,30,851.0,119.0,2.0,35.0,882.0,844.02,595.44
2016,6,27,14,45,828.5,126.5,2.0,35.0,846.5,806.88,572.73
2016,6,27,15,0,806.0,134.0,2.0,35.0,811.0,771.52,551.04
2016,6,27,15,15,795.0,131.5,2.0,35.0,773.5,730.43,525.36
2016,6,27,15,30,784.0,129.0,2.0,35.0,736.0,687.69,497.65
2016,6,27,15,45,769.5,126.0,2.05,35.0,693.0,640.72,466.04
2016,6,27,16,0,755.0,123.0,2.1,35.0,650.0,592.9,432.99
2016,6,27,16,15,737.0,119.5,2.1,34.5,603.5,541.99,397.47
2016,6,27,16,30,719.0,116.0,2.1,34.0,557.0,489.98,360.02
2016,6,27,16,45,695.5,111.0,2.15,34.0,507.0,435.1,318.71
2016,6,27,17,0,672.0,106.0,2.2,34.0,457.0,381.38,277.02
2016,6,27,17,15,641.0,100.5,2.1,33.5,405.5,325.95,233.3
2016,6,27,17,30,610.0,95.0,2.0,33.0,354.0,273.09,190.59
2016,6,27,17,45,568.0,88.0,1.9,32.5,302.5,219.02,146.88
2016,6,27,18,0,526.0,81.0,1.8,32.0,251.0,169.36,107.13
2016,6,27,18,15,466.5,72.0,1.65,31.0,202.0,120.37,70.77
2016,6,27,18,30,407.0,63.0,1.5,30.0,153.0,78.38,43.72
2016,6,27,18,45,322.0,50.5,1.35,29.5,109.5,39.43,27.19
2016,6,27,19,0,237.0,38.0,1.2,29.0,66.0,29.37,18.18
2016,6,27,19,15,118.5,19.0,1.2,28.5,33.0,14.8,2.77
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,24.5,17.5,12.87,0.0
2016,6,28,6,0,98.0,27.0,2.4,25.0,35.0,22.32,10.01
2016,6,28,6,15,178.0,46.0,2.45,25.5,73.0,37.2,25.21
2016,6,28,6,30,258.0,65.0,2.5,26.0,111.0,54.7,35.67
2016,6,28,6,45,323.5,79.0,2.6,26.5,157.5,90.16,55.79
2016,6,28,7,0,389.0,93.0,2.7,27.0,204.0,133.39,85.8
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.5,178.42,120.61
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,228.92,161.1
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,278.97,201.37
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,334.43,244.94
2016,6,28,8,15,591.5,139.0,1.7,30.5,455.0,386.22,285.14
2016,6,28,8,30,620.0,146.0,1.5,31.0,505.0,440.13,325.42
2016,6,28,8,45,643.0,151.5,1.35,31.5,553.0,491.49,362.51
2016,6,28,9,0,666.0,157.0,1.2,32.0,601.0,543.78,398.71
2016,6,28,9,15,683.0,161.5,1.2,32.0,645.0,591.97,432.5
2016,6,28,9,30,700.0,166.0,1.2,32.0,689.0,639.92,465.29
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.5,683.92,494.04
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,726.72,521.35
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,765.34,547.01
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,800.12,569.18
2016,6,28,10,45,748.0,186.5,1.65,33.5,860.0,830.5,587.8
2016,6,28,11,0,752.0,191.0,1.8,34.0,886.0,858.38,604.75
2016,6,28,11,15,757.5,193.0,1.9,34.0,906.5,882.61,620.16
2016,6,28,11,30,763.0,195.0,2.0,34.0,927.0,904.15,633.93
2016,6,28,11,45,781.0,185.0,2.1,34.0,943.5,923.2,646.21
2016,6,28,12,0,799.0,175.0,2.2,34.0,960.0,939.56,656.9
2016,6,28,12,15,613.5,308.0,2.25,34.0,912.5,900.34,630.25
2016,6,28,12,30,428.0,441.0,2.3,34.0,865.0,852.65,594.5
2016,6,28,12,45,325.0,471.0,2.4,34.0,792.5,778.81,545.73
2016,6,28,13,0,222.0,501.0,2.5,34.0,720.0,702.23,494.19
2016,6,28,13,15,236.0,492.0,2.55,34.0,723.0,704.37,496.97
2016,6,28,13,30,250.0,483.0,2.6,34.0,726.0,710.28,501.66
2016,6,28,13,45,125.0,262.0,2.7,34.0,383.5,371.21,270.41
2016,6,28,14,0,0.0,41.0,2.8,34.0,41.0,38.34,23.59
2016,6,28,14,15,0.0,79.0,2.9,33.5,79.0,73.9,50.92
2016,6,28,14,30,0.0,117.0,3.0,33.0,117.0,109.48,78.05
2016,6,28,14,45,0.0,87.5,3.1,33.0,87.5,81.79,57.14
2016,6,28,15,0,0.0,58.0,3.2,33.0,58.0,54.15,36.12
2016,6,28,15,15,0.0,43.0,3.25,32.5,43.0,40.1,25.47
2016,6,28,15,30,0.0,28.0,3.3,32.0,28.0,26.09,14.7
2016,6,28,15,45,0.0,89.0,3.35,31.5,89.0,83.05,59.04
2016,6,28,16,0,0.0,150.0,3.4,31.0,150.0,139.82,103.0
2016,6,28,16,15,11.5,187.0,3.35,30.5,194.5,180.53,134.74
2016,6,28,16,30,23.0,224.0,3.3,30.0,239.0,219.6,165.13
2016,6,28,16,45,33.5,215.0,3.25,30.0,234.0,215.03,162.0
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,208.1,156.97
2016,6,28,17,15,112.0,189.0,3.0,29.5,239.0,213.92,160.98
2016,6,28,17,30,180.0,172.0,2.8,29.0,249.0,210.91,156.88
2016,6,28,17,45,169.5,148.5,2.6,28.5,213.0,175.12,128.49
2016,6,28,18,0,159.0,125.0,2.4,28.0,177.0,140.65,101.07
2016,6,28,18,15,137.5,103.0,2.15,27.5,142.0,107.43,75.42
2016,6,28,18,30,116.0,81.0,1.9,27.0,107.0,77.05,52.87
2016,6,28,18,45,86.5,60.5,1.7,26.5,76.5,50.73,37.04
2016,6,28,19,0,57.0,40.0,1.5,26.0,46.0,34.0,22.25
2016,6,28,19,15,28.5,20.0,1.35,26.0,23.0,17.66,4.55
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,19.0,12.39,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,38.0,20.37,8.49
2016,6,29,6,15,245.0,40.5,2.3,24.0,77.0,31.18,20.36
2016,6,29,6,30,341.0,55.0,2.3,24.0,116.0,47.72,29.59
2016,6,29,6,45,414.5,64.5,2.35,24.5,164.0,85.46,49.19
2016,6,29,7,0,488.0,74.0,2.4,25.0,212.0,130.97,80.32
2016,6,29,7,15,536.5,81.5,2.4,25.5,263.0,178.38,117.69
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,231.2,161.17
2016,6,29,7,45,623.0,94.0,2.4,26.5,366.5,283.52,205.01
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,339.43,251.08
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,393.73,295.04
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,449.73,338.94
2016,6,29,8,45,554.0,185.0,2.4,28.5,522.5,473.33,356.58
2016,6,29,9,0,394.0,261.0,2.4,29.0,524.0,477.81,358.31
2016,6,29,9,15,306.0,304.5,2.45,29.0,517.0,483.62,361.55
2016,6,29,9,30,218.0,348.0,2.5,29.0,510.0,477.58,355.54
2016,6,29,9,45,514.0,238.0,2.55,29.5,649.5,604.31,450.6
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,744.8,550.59
2016,6,29,10,15,541.5,272.5,2.65,30.0,723.0,701.24,514.76
2016,6,29,10,30,273.0,417.0,2.7,30.0,657.0,631.95,460.28
2016,6,29,10,45,558.0,276.0,2.75,30.5,785.0,756.23,551.96
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,879.6,634.62
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,903.54,648.9
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,924.46,662.07
2016,6,29,11,45,861.0,133.0,2.95,31.5,969.5,941.8,671.65
2016,6,29,12,0,870.0,129.0,3.0,32.0,984.0,956.06,679.3
2016,6,29,12,15,871.0,129.5,3.0,32.0,989.5,963.69,683.84
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,968.05,686.45
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,966.83,684.63
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,962.4,680.92
2016,6,29,13,15,867.5,129.5,3.1,33.0,979.5,952.79,675.07
2016,6,29,13,30,865.0,129.0,3.1,33.0,969.0,939.89,667.24
2016,6,29,13,45,526.0,301.0,3.1,33.0,809.5,789.85,566.59
2016,6,29,14,0,187.0,473.0,3.1,33.0,650.0,627.93,449.28
2016,6,29,14,15,515.5,299.5,3.1,33.0,766.0,754.42,545.5
2016,6,29,14,30,844.0,126.0,3.1,33.0,882.0,845.91,610.2
2016,6,29,14,45,814.5,137.0,3.1,33.0,845.5,806.51,584.34
2016,6,29,15,0,785.0,148.0,3.1,33.0,809.0,769.92,561.1
2016,6,29,15,15,773.5,145.5,3.15,33.0,771.0,729.22,535.07
2016,6,29,15,30,762.0,143.0,3.2,33.0,733.0,686.96,506.51
2016,6,29,15,45,746.5,140.0,3.25,33.0,690.5,640.23,474.03
2016,6,29,16,0,731.0,137.0,3.3,33.0,648.0,592.36,440.0
2016,6,29,16,15,712.0,132.5,3.3,32.5,601.0,540.69,403.09
2016,6,29,16,30,693.0,128.0,3.3,32.0,554.0,489.18,365.17
2016,6,29,16,45,667.5,123.0,3.35,32.0,504.0,434.59,323.25
2016,6,29,17,0,642.0,118.0,3.4,32.0,454.0,381.43,281.27
2016,6,29,17,15,610.0,112.0,3.2,31.5,402.5,326.7,237.49
2016,6,29,17,30,578.0,106.0,3.0,31.0,351.0,274.7,194.99
2016,6,29,17,45,534.5,97.5,2.85,30.5,300.0,220.59,150.94
2016,6,29,18,0,491.0,89.0,2.7,30.0,249.0,171.14,111.1
2016,6,29,18,15,431.5,79.0,2.4,29.5,200.0,122.01,74.06
2016,6,29,18,30,372.0,69.0,2.1,29.0,151.0,80.9,46.95
2016,6,29,18,45,294.0,54.5,1.85,28.5,108.5,42.97,30.27
2016,6,29,19,0,216.0,40.0,1.6,28.0,66.0,30.95,19.56
2016,6,29,19,15,108.0,20.0,1.55,27.5,33.0,15.6,3.32
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,23.5,18.0,12.87,0.0
2016,6,30,6,0,130.0,27.0,1.4,24.0,36.0,21.2,8.82
2016,6,30,6,15,223.5,42.5,1.45,24.5,75.0,32.79,21.63
2016,6,30,6,30,317.0,58.0,1.5,25.0,114.0,49.42,31.28
2016,6,30,6,45,392.0,68.0,1.6,26.0,162.0,85.52,49.79
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,131.4,80.82
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,178.57,117.47
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,231.24,160.21
2016,6,30,7,45,603.5,100.5,2.0,28.5,364.0,283.06,203.04
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,338.58,248.26
2016,6,30,8,15,669.0,111.5,2.15,29.0,467.0,392.58,292.04
2016,6,30,8,30,696.0,117.0,2.2,29.0,518.0,448.39,336.08
2016,6,30,8,45,714.0,122.5,2.25,29.5,566.0,500.92,375.86
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,554.46,415.1
2016,6,30,9,15,501.0,233.0,2.3,30.5,577.0,542.65,403.41
2016,6,30,9,30,270.0,338.0,2.3,31.0,540.0,506.42,373.13
2016,6,30,9,45,529.0,239.5,2.35,31.5,662.0,616.4,454.56
2016,6,30,10,0,788.0,141.0,2.4,32.0,784.0,740.73,542.28
2016,6,30,10,15,566.0,269.5,2.45,32.0,741.5,717.78,521.16
2016,6,30,10,30,344.0,398.0,2.5,32.0,699.0,672.57,484.86
2016,6,30,10,45,584.0,273.0,2.55,32.5,804.0,775.74,559.52
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,875.07,625.04
2016,6,30,11,15,471.0,314.5,2.6,33.0,752.0,743.9,533.02
2016,6,30,11,30,118.0,481.0,2.6,33.0,595.0,577.48,411.41
2016,6,30,11,45,152.0,491.0,2.65,33.5,639.5,621.84,442.25
2016,6,30,12,0,186.0,501.0,2.7,34.0,684.0,666.4,471.62
2016,6,30,12,15,514.0,327.0,2.75,34.0,836.5,825.32,586.17
2016,6,30,12,30,842.0,153.0,2.8,34.0,989.0,960.84,675.97
2016,6,30,12,45,844.0,151.5,2.85,34.5,987.5,961.18,674.04
2016,6,30,13,0,846.0,150.0,2.9,35.0,986.0,958.43,671.43
2016,6,30,13,15,844.0,149.0,2.95,35.0,975.5,949.13,666.19
2016,6,30,13,30,842.0,148.0,3.0,35.0,965.0,936.6,659.04
2016,6,30,13,45,523.5,310.0,3.05,35.0,815.0,796.68,565.93
2016,6,30,14,0,205.0,472.0,3.1,35.0,665.0,643.46,456.45
2016,6,30,14,15,513.5,307.5,3.15,35.0,772.5,760.8,545.17
2016,6,30,14,30,822.0,143.0,3.2,35.0,880.0,843.83,604.36
2016,6,30,14,45,822.5,135.5,3.3,35.0,850.0,812.3,584.42
2016,6,30,15,0,823.0,128.0,3.4,35.0,820.0,777.85,563.16
2016,6,30,15,15,526.0,246.5,3.45,34.5,681.0,640.29,467.55
2016,6,30,15,30,229.0,365.0,3.5,34.0,542.0,510.79,372.94
2016,6,30,15,45,502.0,241.0,3.55,34.0,600.5,572.01,422.18
2016,6,30,16,0,775.0,117.0,3.6,34.0,659.0,601.47,446.43
2016,6,30,16,15,579.0,177.0,3.6,33.5,566.0,507.35,377.03
2016,6,30,16,30,383.0,237.0,3.6,33.0,473.0,424.94,315.95
2016,6,30,16,45,539.5,169.0,3.65,33.0,469.0,416.11,309.0
2016,6,30,17,0,696.0,101.0,3.7,33.0,465.0,388.44,285.43
2016,6,30,17,15,665.5,96.0,3.6,32.5,413.0,332.27,240.3
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,278.57,196.19
2016,6,30,17,45,594.5,84.5,3.4,31.5,309.0,223.77,151.13
2016,6,30,18,0,554.0,78.0,3.3,31.0,257.0,173.18,109.93
2016,6,30,18,15,495.5,69.5,3.0,30.0,207.0,122.93,72.02
2016,6,30,18,30,437.0,61.0,2.7,29.0,157.0,79.54,43.65
2016,6,30,18,45,352.5,49.0,2.4,28.5,113.0,39.81,27.63
2016,6,30,19,0,268.0,37.0,2.1,28.0,69.0,28.59,17.64
2016,6,30,19,15,134.0,18.5,2.05,27.5,34.5,14.41,2.62
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.0,1.4,23.5,19.0,12.39,0.0
2016,7,1,6,0,163.0,26.0,1.6,24.0,38.0,20.43,8.01
2016,7,1,6,15,264.5,40.0,1.6,24.5,78.5,30.86,20.0
2016,7,1,6,30,366.0,54.0,1.6,25.0,119.0,46.6,28.73
2016,7,1,6,45,439.0,63.5,1.65,26.0,167.5,85.66,48.29
2016,7,1,7,0,512.0,73.0,1.7,27.0,216.0,132.49,79.78
2016,7,1,7,15,561.0,80.0,1.75,27.5,268.5,180.94,117.54
2016,7,1,7,30,610.0,87.0,1.8,28.0,321.0,234.84,161.48
2016,7,1,7,45,646.5,92.5,1.9,28.5,374.5,288.61,206.16
2016,7,1,8,0,683.0,98.0,2.0,29.0,428.0,345.78,252.89
2016,7,1,8,15,709.5,102.5,2.05,29.5,480.0,400.86,297.06
2016,7,1,8,30,736.0,107.0,2.1,30.0,532.0,458.93,342.07
2016,7,1,8,45,756.5,111.0,2.15,30.5,581.0,513.13,382.92
2016,7,1,9,0,777.0,115.0,2.2,31.0,630.0,567.77,422.78
2016,7,1,9,15,792.0,118.0,2.2,31.5,675.5,618.11,458.21
2016,7,1,9,30,807.0,121.0,2.2,32.0,721.0,667.77,492.1
2016,7,1,9,45,820.0,122.5,2.25,32.5,761.5,713.58,522.71
2016,7,1,10,0,833.0,124.0,2.3,33.0,802.0,755.47,548.6
2016,7,1,10,15,841.5,126.0,2.35,33.0,836.5,794.64,573.52
2016,7,1,10,30,850.0,128.0,2.4,33.0,871.0,831.59,596.83
