Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,857.5,128.5,2.45,33.5,899.0,863.86,615.73
2016,7,1,11,0,865.0,129.0,2.5,34.0,927.0,893.48,632.82
2016,7,1,11,15,869.0,130.0,2.55,34.0,948.0,917.59,647.66
2016,7,1,11,30,873.0,131.0,2.6,34.0,969.0,938.59,660.61
2016,7,1,11,45,869.5,136.0,2.65,34.5,980.5,953.07,668.16
2016,7,1,12,0,866.0,141.0,2.7,35.0,992.0,964.05,673.62
2016,7,1,12,15,867.0,141.5,2.75,35.0,997.0,971.72,678.52
2016,7,1,12,30,868.0,142.0,2.8,35.0,1002.0,976.14,681.52
2016,7,1,12,45,868.0,141.0,2.9,35.0,999.5,975.03,681.59
2016,7,1,13,0,868.0,140.0,3.0,35.0,997.0,970.74,679.8
2016,7,1,13,15,865.0,139.5,3.05,35.0,986.5,960.77,674.16
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,947.51,666.56
2016,7,1,13,45,858.0,138.0,3.2,35.5,958.0,929.61,655.06
2016,7,1,14,0,854.0,137.0,3.3,36.0,940.0,908.55,641.59
2016,7,1,14,15,848.0,135.5,3.35,36.0,914.5,882.21,625.77
2016,7,1,14,30,842.0,134.0,3.4,36.0,889.0,853.05,608.07
2016,7,1,14,45,833.5,132.0,3.5,36.0,856.5,818.68,587.12
2016,7,1,15,0,825.0,130.0,3.6,36.0,824.0,781.98,564.41
2016,7,1,15,15,814.0,128.0,3.65,35.5,786.0,743.89,541.44
2016,7,1,15,30,803.0,126.0,3.7,35.0,748.0,700.91,514.39
2016,7,1,15,45,788.5,123.0,3.75,35.0,704.5,653.14,481.28
2016,7,1,16,0,774.0,120.0,3.8,35.0,661.0,604.44,446.74
2016,7,1,16,15,755.5,116.5,3.8,34.5,613.5,552.31,409.59
2016,7,1,16,30,737.0,113.0,3.8,34.0,566.0,500.18,371.29
2016,7,1,16,45,712.0,109.0,3.85,34.0,515.5,443.45,327.85
2016,7,1,17,0,687.0,105.0,3.9,34.0,465.0,389.09,284.96
2016,7,1,17,15,655.5,100.0,3.75,33.5,412.5,332.99,240.16
2016,7,1,17,30,624.0,95.0,3.6,33.0,360.0,279.49,196.44
2016,7,1,17,45,580.0,88.0,3.5,32.5,307.5,223.93,151.17
2016,7,1,18,0,536.0,81.0,3.4,32.0,255.0,173.01,110.1
2016,7,1,18,15,476.0,72.0,3.15,31.0,205.0,123.12,72.68
2016,7,1,18,30,416.0,63.0,2.9,30.0,155.0,80.31,44.7
2016,7,1,18,45,329.5,51.0,2.65,29.5,111.0,40.92,28.43
2016,7,1,19,0,243.0,39.0,2.4,29.0,67.0,30.17,18.83
2016,7,1,19,15,121.5,19.5,2.45,28.5,33.5,15.21,3.02
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,16.0,12.87,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,32.0,22.26,8.87
2016,7,2,6,15,154.0,46.0,3.1,24.5,70.0,37.13,25.13
2016,7,2,6,30,241.0,65.0,3.3,25.0,108.0,53.42,35.53
2016,7,2,6,45,323.0,77.0,3.5,25.5,155.5,87.26,53.95
2016,7,2,7,0,405.0,89.0,3.7,26.0,203.0,130.78,83.46
2016,7,2,7,15,458.0,99.0,3.75,26.5,253.5,176.53,118.94
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,228.21,160.83
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,281.02,203.93
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,337.3,249.36
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,390.49,292.36
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,445.77,335.82
2016,7,2,8,45,696.5,130.5,4.15,30.5,563.0,498.73,376.48
2016,7,2,9,0,725.0,132.0,4.2,31.0,613.0,553.02,417.0
2016,7,2,9,15,741.5,135.5,4.25,31.5,658.0,603.1,453.32
2016,7,2,9,30,758.0,139.0,4.3,32.0,703.0,652.08,487.92
2016,7,2,9,45,775.5,139.5,4.35,32.5,744.0,698.18,519.75
2016,7,2,10,0,793.0,140.0,4.4,33.0,785.0,743.37,549.61
2016,7,2,10,15,803.0,142.0,4.4,33.0,819.5,782.88,575.41
2016,7,2,10,30,813.0,144.0,4.4,33.0,854.0,820.42,599.7
2016,7,2,10,45,823.5,143.5,4.45,33.5,883.0,848.97,616.76
2016,7,2,11,0,834.0,143.0,4.5,34.0,912.0,879.45,635.03
2016,7,2,11,15,838.5,144.0,4.5,34.5,932.5,903.33,648.63
2016,7,2,11,30,843.0,145.0,4.5,35.0,953.0,924.22,660.25
2016,7,2,11,45,846.5,145.5,4.55,35.5,966.5,940.61,669.19
2016,7,2,12,0,850.0,146.0,4.6,36.0,980.0,953.81,676.13
2016,7,2,12,15,851.0,146.5,4.6,36.0,985.5,961.39,680.71
2016,7,2,12,30,852.0,147.0,4.6,36.0,991.0,965.78,683.38
2016,7,2,12,45,852.0,146.5,4.65,36.0,989.0,965.18,683.21
2016,7,2,13,0,852.0,146.0,4.7,36.0,987.0,961.46,681.17
2016,7,2,13,15,849.5,145.5,4.7,36.0,977.0,952.15,675.41
2016,7,2,13,30,847.0,145.0,4.7,36.0,967.0,939.59,667.69
2016,7,2,13,45,843.0,143.5,4.75,36.0,949.0,921.51,656.68
2016,7,2,14,0,839.0,142.0,4.8,36.0,931.0,900.31,643.73
2016,7,2,14,15,833.0,141.0,4.8,36.0,906.0,874.82,627.78
2016,7,2,14,30,827.0,140.0,4.8,36.0,881.0,846.56,609.98
2016,7,2,14,45,817.0,138.5,4.85,36.0,849.0,815.91,590.83
2016,7,2,15,0,807.0,137.0,4.9,36.0,817.0,778.52,567.0
2016,7,2,15,15,796.0,134.5,4.9,35.5,779.0,737.42,541.37
2016,7,2,15,30,785.0,132.0,4.9,35.0,741.0,694.66,513.59
2016,7,2,15,45,767.5,130.5,4.9,35.0,697.5,647.08,479.94
2016,7,2,16,0,750.0,129.0,4.9,35.0,654.0,598.88,445.15
2016,7,2,16,15,731.0,125.0,4.85,34.5,606.5,547.07,407.75
2016,7,2,16,30,712.0,121.0,4.8,34.0,559.0,494.33,368.63
2016,7,2,16,45,682.0,118.5,4.75,34.0,508.0,438.98,325.77
2016,7,2,17,0,652.0,116.0,4.7,34.0,457.0,385.45,283.31
2016,7,2,17,15,618.5,110.0,4.5,33.5,405.0,329.53,238.65
2016,7,2,17,30,585.0,104.0,4.3,33.0,353.0,276.49,195.44
2016,7,2,17,45,536.0,97.0,4.15,32.5,300.5,221.87,151.22
2016,7,2,18,0,487.0,90.0,4.0,32.0,248.0,172.54,111.76
2016,7,2,18,15,423.5,80.0,3.75,31.5,199.0,122.89,74.55
2016,7,2,18,30,360.0,70.0,3.5,31.0,150.0,81.81,47.51
2016,7,2,18,45,269.5,56.5,3.3,30.5,107.0,45.07,31.72
2016,7,2,19,0,179.0,43.0,3.1,30.0,64.0,33.35,21.28
2016,7,2,19,15,89.5,21.5,3.15,29.5,32.0,17.97,4.5
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,10.96,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,21.01,7.63
2016,7,3,6,15,41.5,44.0,5.1,25.5,51.0,38.25,25.89
2016,7,3,6,30,79.0,65.0,5.3,26.0,79.0,54.95,38.07
2016,7,3,6,45,121.0,84.0,5.5,26.5,114.0,81.03,55.94
2016,7,3,7,0,163.0,103.0,5.7,27.0,149.0,112.3,78.66
2016,7,3,7,15,91.0,119.0,5.75,27.5,146.0,124.16,91.32
2016,7,3,7,30,19.0,135.0,5.8,28.0,143.0,128.08,97.01
2016,7,3,7,45,9.5,116.5,5.9,28.5,120.5,110.57,82.98
2016,7,3,8,0,0.0,98.0,6.0,29.0,98.0,91.08,67.28
2016,7,3,8,15,25.0,165.5,6.0,29.5,180.0,164.08,124.09
2016,7,3,8,30,50.0,233.0,6.0,30.0,262.0,239.84,181.92
2016,7,3,8,45,33.5,231.5,6.05,30.5,251.5,233.55,176.24
2016,7,3,9,0,17.0,230.0,6.1,31.0,241.0,223.68,167.8
2016,7,3,9,15,27.0,265.0,6.05,31.5,285.0,265.79,198.95
2016,7,3,9,30,37.0,300.0,6.0,32.0,329.0,307.47,229.28
2016,7,3,9,45,34.0,311.0,5.95,32.5,338.0,318.2,236.13
2016,7,3,10,0,31.0,322.0,5.9,33.0,347.0,328.56,242.69
2016,7,3,10,15,128.5,374.0,5.8,33.0,485.5,461.86,341.5
2016,7,3,10,30,226.0,426.0,5.7,33.0,624.0,597.6,439.04
2016,7,3,10,45,344.5,404.0,5.65,33.5,716.5,690.92,505.2
2016,7,3,11,0,463.0,382.0,5.6,34.0,809.0,789.36,573.35
2016,7,3,11,15,351.0,430.0,5.5,34.0,758.0,741.59,536.68
2016,7,3,11,30,239.0,478.0,5.4,34.0,707.0,686.95,495.62
2016,7,3,11,45,352.0,455.0,5.35,34.5,797.5,781.01,561.16
2016,7,3,12,0,465.0,432.0,5.3,35.0,888.0,875.21,624.49
2016,7,3,12,15,447.0,437.0,5.2,35.0,877.5,866.85,617.39
2016,7,3,12,30,429.0,442.0,5.1,35.0,867.0,856.22,609.37
2016,7,3,12,45,624.5,301.0,5.05,35.5,918.0,908.47,648.99
2016,7,3,13,0,820.0,160.0,5.0,36.0,969.0,952.49,677.58
2016,7,3,13,15,817.5,159.0,4.9,36.0,959.0,942.63,670.46
2016,7,3,13,30,815.0,158.0,4.8,36.0,949.0,929.58,661.7
2016,7,3,13,45,812.0,156.0,4.75,36.0,931.5,911.95,650.52
2016,7,3,14,0,809.0,154.0,4.7,36.0,914.0,891.26,637.43
2016,7,3,14,15,802.5,152.0,4.6,36.0,889.5,864.53,620.23
2016,7,3,14,30,796.0,150.0,4.5,36.0,865.0,835.14,601.31
2016,7,3,14,45,789.5,147.0,4.45,36.5,834.0,802.29,579.03
2016,7,3,15,0,783.0,144.0,4.4,37.0,803.0,767.11,555.22
2016,7,3,15,15,772.0,141.0,4.4,36.5,765.5,726.39,529.97
2016,7,3,15,30,761.0,138.0,4.4,36.0,728.0,684.08,502.38
2016,7,3,15,45,749.5,133.5,4.4,36.0,686.5,638.61,470.59
2016,7,3,16,0,738.0,129.0,4.4,36.0,645.0,592.05,437.34
2016,7,3,16,15,719.0,125.0,4.4,35.5,598.5,540.06,400.23
2016,7,3,16,30,700.0,121.0,4.4,35.0,552.0,488.66,362.45
2016,7,3,16,45,680.0,114.5,4.45,35.0,503.0,434.82,321.15
2016,7,3,17,0,660.0,108.0,4.5,35.0,454.0,381.81,279.35
2016,7,3,17,15,628.0,102.5,4.4,34.5,402.5,326.47,235.32
2016,7,3,17,30,596.0,97.0,4.3,34.0,351.0,273.83,192.48
2016,7,3,17,45,557.5,89.0,4.25,33.5,300.5,220.23,148.76
2016,7,3,18,0,519.0,81.0,4.2,33.0,250.0,170.66,108.67
2016,7,3,18,15,458.0,72.0,4.1,32.5,200.5,121.54,71.77
2016,7,3,18,30,397.0,63.0,4.0,32.0,151.0,78.78,43.63
2016,7,3,18,45,311.0,51.0,3.95,31.5,108.0,41.23,28.42
2016,7,3,19,0,225.0,39.0,3.9,31.0,65.0,30.16,18.61
2016,7,3,19,15,112.5,19.5,4.0,30.5,32.5,15.2,2.84
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,2.87
2016,7,4,6,15,0.0,35.0,4.45,25.0,35.0,31.94,20.71
2016,7,4,6,30,0.0,55.0,4.6,25.0,55.0,49.37,34.38
2016,7,4,6,45,14.0,77.0,4.75,25.5,81.0,70.18,51.17
2016,7,4,7,0,28.0,99.0,4.9,26.0,107.0,92.03,68.31
2016,7,4,7,15,37.0,121.5,5.0,26.0,134.5,116.39,87.71
2016,7,4,7,30,46.0,144.0,5.1,26.0,162.0,142.05,108.09
2016,7,4,7,45,126.0,171.0,5.2,26.5,229.5,195.07,148.17
2016,7,4,8,0,206.0,198.0,5.3,27.0,297.0,257.65,196.23
2016,7,4,8,15,295.5,207.0,5.35,27.5,366.5,318.13,242.8
2016,7,4,8,30,385.0,216.0,5.4,28.0,436.0,387.13,295.86
2016,7,4,8,45,362.5,245.0,5.5,28.5,467.5,424.04,323.87
2016,7,4,9,0,340.0,274.0,5.6,29.0,499.0,458.07,348.86
2016,7,4,9,15,395.5,275.0,5.6,29.5,555.0,512.03,388.86
2016,7,4,9,30,451.0,276.0,5.6,30.0,611.0,573.61,433.68
2016,7,4,9,45,610.0,212.5,5.65,30.5,692.5,650.39,491.34
2016,7,4,10,0,769.0,149.0,5.7,31.0,774.0,733.94,552.8
2016,7,4,10,15,779.0,151.5,5.65,31.5,808.5,773.18,577.68
2016,7,4,10,30,789.0,154.0,5.6,32.0,843.0,810.53,601.08
2016,7,4,10,45,604.0,270.0,5.55,32.5,808.0,790.59,582.24
2016,7,4,11,0,419.0,386.0,5.5,33.0,773.0,754.49,550.2
2016,7,4,11,15,623.5,269.0,5.45,33.5,859.5,839.38,612.64
2016,7,4,11,30,828.0,152.0,5.4,34.0,946.0,917.42,664.1
2016,7,4,11,45,617.5,290.5,5.35,35.0,887.5,877.17,631.62
2016,7,4,12,0,407.0,429.0,5.3,36.0,829.0,813.37,579.62
2016,7,4,12,15,612.5,299.5,5.2,36.0,905.0,893.57,638.92
2016,7,4,12,30,818.0,170.0,5.1,36.0,981.0,964.18,685.8
2016,7,4,12,45,647.5,301.0,5.1,36.5,942.0,931.16,661.01
2016,7,4,13,0,477.0,432.0,5.1,37.0,903.0,891.23,627.88
2016,7,4,13,15,424.0,433.5,5.05,37.0,849.0,837.72,592.03
2016,7,4,13,30,371.0,435.0,5.0,37.0,795.0,779.55,552.91
2016,7,4,13,45,605.5,289.0,5.0,37.5,864.0,853.95,608.64
2016,7,4,14,0,840.0,143.0,5.0,38.0,933.0,903.45,641.96
2016,7,4,14,15,641.0,254.5,5.0,38.0,847.5,825.06,589.53
2016,7,4,14,30,442.0,366.0,5.0,38.0,762.0,741.95,529.34
2016,7,4,14,45,419.5,358.5,5.0,38.0,724.0,701.13,502.37
2016,7,4,15,0,397.0,351.0,5.0,38.0,686.0,656.33,472.27
2016,7,4,15,15,474.5,305.5,4.95,37.5,687.0,659.45,477.56
2016,7,4,15,30,552.0,260.0,4.9,37.0,688.0,651.09,474.51
2016,7,4,15,45,472.0,270.5,4.9,37.0,621.5,581.61,425.09
2016,7,4,16,0,392.0,281.0,4.9,37.0,555.0,514.57,376.99
2016,7,4,16,15,464.0,233.5,4.8,36.5,535.0,494.05,363.86
2016,7,4,16,30,536.0,186.0,4.7,36.0,515.0,462.38,341.53
2016,7,4,16,45,516.5,174.0,4.65,36.0,468.5,411.87,303.27
2016,7,4,17,0,497.0,162.0,4.6,36.0,422.0,362.49,265.06
2016,7,4,17,15,452.5,151.0,4.4,35.5,368.0,306.24,221.75
2016,7,4,17,30,408.0,140.0,4.2,35.0,314.0,254.38,181.24
2016,7,4,17,45,375.0,125.5,4.05,34.5,268.0,206.92,143.65
2016,7,4,18,0,342.0,111.0,3.9,34.0,222.0,163.04,109.1
2016,7,4,18,15,298.5,94.5,3.7,33.0,178.0,119.81,76.82
2016,7,4,18,30,255.0,78.0,3.5,32.0,134.0,83.33,51.93
2016,7,4,18,45,189.5,60.0,3.35,31.0,95.5,49.69,35.44
2016,7,4,19,0,124.0,42.0,3.2,30.0,57.0,34.06,21.84
2016,7,4,19,15,62.0,21.0,3.3,29.5,28.5,17.55,4.1
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,7.5,11.5,4.15,25.0,12.0,10.96,0.0
2016,7,5,6,0,15.0,23.0,4.2,25.0,24.0,20.7,6.55
2016,7,5,6,15,60.5,43.5,4.35,25.0,53.0,36.57,24.48
2016,7,5,6,30,106.0,64.0,4.5,25.0,82.0,54.23,37.53
2016,7,5,6,45,155.5,82.0,4.65,25.5,119.0,80.09,54.21
2016,7,5,7,0,205.0,100.0,4.8,26.0,156.0,113.92,78.45
2016,7,5,7,15,116.5,119.0,4.9,26.5,152.5,128.89,94.41
2016,7,5,7,30,28.0,138.0,5.0,27.0,149.0,132.34,100.46
2016,7,5,7,45,223.0,149.5,5.1,27.5,255.0,206.17,154.14
2016,7,5,8,0,418.0,161.0,5.2,28.0,361.0,303.74,228.14
2016,7,5,8,15,572.5,133.5,5.25,28.5,441.0,370.97,280.46
2016,7,5,8,30,727.0,106.0,5.3,29.0,521.0,452.44,344.01
2016,7,5,8,45,757.0,105.0,5.35,29.5,572.0,506.5,386.35
2016,7,5,9,0,787.0,104.0,5.4,30.0,623.0,561.92,428.62
2016,7,5,9,15,801.5,106.5,5.4,30.5,668.0,612.08,465.68
2016,7,5,9,30,816.0,109.0,5.4,31.0,713.0,660.29,500.35
2016,7,5,9,45,832.5,108.0,5.4,31.5,754.5,706.26,532.12
2016,7,5,10,0,849.0,107.0,5.4,32.0,796.0,751.08,561.24
2016,7,5,10,15,857.0,109.0,5.4,32.5,830.5,790.65,586.32
2016,7,5,10,30,865.0,111.0,5.4,33.0,865.0,827.95,609.55
2016,7,5,10,45,873.5,110.5,5.4,33.5,893.5,860.78,629.52
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,890.98,647.56
2016,7,5,11,15,886.0,110.5,5.35,34.0,943.0,915.26,662.64
2016,7,5,11,30,890.0,111.0,5.3,34.0,964.0,936.37,675.63
2016,7,5,11,45,885.0,117.0,5.3,34.5,975.0,951.01,683.28
2016,7,5,12,0,880.0,123.0,5.3,35.0,986.0,962.02,688.63
2016,7,5,12,15,881.0,123.5,5.25,35.5,991.5,970.05,691.79
2016,7,5,12,30,882.0,124.0,5.2,36.0,997.0,974.73,692.86
2016,7,5,12,45,882.0,123.0,5.2,36.5,995.0,973.75,690.73
2016,7,5,13,0,882.0,122.0,5.2,37.0,993.0,969.49,686.63
2016,7,5,13,15,880.0,121.5,5.2,37.0,983.0,960.42,681.03
2016,7,5,13,30,878.0,121.0,5.2,37.0,973.0,947.99,673.36
2016,7,5,13,45,874.5,120.0,5.2,37.0,955.5,930.34,662.41
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,909.45,649.41
2016,7,5,14,15,865.5,117.5,5.15,37.0,913.0,883.18,632.64
2016,7,5,14,30,860.0,116.0,5.1,37.0,888.0,854.0,613.97
2016,7,5,14,45,712.5,204.5,5.1,37.0,828.5,798.03,577.4
2016,7,5,15,0,565.0,293.0,5.1,37.0,769.0,739.21,534.2
2016,7,5,15,15,691.0,203.5,5.1,36.5,758.0,728.2,531.75
2016,7,5,15,30,817.0,114.0,5.1,36.0,747.0,700.18,516.71
2016,7,5,15,45,805.0,111.0,5.1,36.0,704.5,655.25,485.12
2016,7,5,16,0,793.0,108.0,5.1,36.0,662.0,607.36,450.64
2016,7,5,16,15,775.5,104.5,5.1,35.5,615.0,554.86,412.89
2016,7,5,16,30,758.0,101.0,5.1,35.0,568.0,502.22,373.89
2016,7,5,16,45,736.0,97.5,5.1,35.0,517.5,447.59,331.5
2016,7,5,17,0,714.0,94.0,5.1,35.0,467.0,393.85,288.66
2016,7,5,17,15,684.0,89.5,5.0,34.5,415.0,335.7,242.03
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,281.43,197.37
2016,7,5,17,45,611.5,79.0,4.8,33.5,310.5,225.3,151.24
2016,7,5,18,0,569.0,73.0,4.7,33.0,258.0,173.58,109.15
2016,7,5,18,15,508.5,65.5,4.55,32.5,207.5,122.82,70.7
2016,7,5,18,30,448.0,58.0,4.4,32.0,157.0,79.13,42.07
2016,7,5,18,45,354.0,48.0,4.3,31.5,112.5,40.13,27.5
2016,7,5,19,0,260.0,38.0,4.2,31.0,68.0,29.41,17.99
2016,7,5,19,15,130.0,19.0,4.25,30.5,34.0,14.82,2.44
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,15.0,11.91,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,30.0,20.67,5.99
2016,7,6,6,15,160.0,43.0,4.9,25.0,67.0,34.85,23.02
2016,7,6,6,30,252.0,61.0,5.0,25.0,104.0,49.36,36.14
2016,7,6,6,45,345.0,70.5,5.15,25.5,152.0,82.29,49.4
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,126.13,78.43
2016,7,6,7,15,490.5,88.5,5.4,26.5,251.0,173.42,115.33
2016,7,6,7,30,543.0,97.0,5.5,27.0,302.0,225.43,158.0
2016,7,6,7,45,593.5,100.0,5.6,27.5,355.5,277.4,201.5
2016,7,6,8,0,644.0,103.0,5.7,28.0,409.0,334.46,248.92
2016,7,6,8,15,671.5,108.0,5.75,28.5,460.5,388.44,293.55
2016,7,6,8,30,699.0,113.0,5.8,29.0,512.0,444.29,338.5
2016,7,6,8,45,725.0,114.5,5.9,30.0,561.5,498.58,380.44
2016,7,6,9,0,751.0,116.0,6.0,31.0,611.0,552.62,420.95
2016,7,6,9,15,766.5,119.0,6.0,31.5,656.0,602.26,457.7
2016,7,6,9,30,782.0,122.0,6.0,32.0,701.0,651.35,493.08
2016,7,6,9,45,797.5,123.0,6.05,32.5,742.0,697.64,525.79
2016,7,6,10,0,813.0,124.0,6.1,33.0,783.0,740.25,553.92
2016,7,6,10,15,822.0,126.0,6.05,33.0,818.0,779.34,579.94
2016,7,6,10,30,831.0,128.0,6.0,33.0,853.0,816.33,604.29
2016,7,6,10,45,840.0,128.0,6.0,33.5,881.5,849.11,624.51
2016,7,6,11,0,849.0,128.0,6.0,34.0,910.0,879.38,642.88
2016,7,6,11,15,854.0,129.5,5.95,34.0,931.5,904.77,658.96
2016,7,6,11,30,859.0,131.0,5.9,34.0,953.0,927.15,673.02
2016,7,6,11,45,865.5,129.0,5.9,34.5,967.5,944.49,682.6
2016,7,6,12,0,872.0,127.0,5.9,35.0,982.0,958.66,690.11
2016,7,6,12,15,873.5,127.5,5.85,35.5,988.0,967.14,693.66
2016,7,6,12,30,875.0,128.0,5.8,36.0,994.0,972.31,695.13
2016,7,6,12,45,876.5,126.5,5.8,36.5,993.0,972.34,693.65
2016,7,6,13,0,878.0,125.0,5.8,37.0,992.0,969.1,690.18
2016,7,6,13,15,876.5,124.5,5.75,37.0,982.0,960.58,684.57
2016,7,6,13,30,875.0,124.0,5.7,37.0,972.0,948.69,676.89
2016,7,6,13,45,872.0,123.0,5.7,37.0,955.0,931.58,666.18
2016,7,6,14,0,869.0,122.0,5.7,37.0,938.0,911.22,653.41
2016,7,6,14,15,863.5,120.5,5.7,37.0,913.0,885.02,636.82
2016,7,6,14,30,858.0,119.0,5.7,37.0,888.0,855.9,618.29
2016,7,6,14,45,843.0,122.0,5.7,37.0,855.0,820.5,595.49
2016,7,6,15,0,828.0,125.0,5.7,37.0,822.0,783.12,571.24
2016,7,6,15,15,817.5,122.5,5.7,37.0,784.0,742.19,544.39
2016,7,6,15,30,807.0,120.0,5.7,37.0,746.0,701.46,517.42
2016,7,6,15,45,789.0,119.5,5.7,37.0,702.0,653.57,483.47
2016,7,6,16,0,771.0,119.0,5.7,37.0,658.0,605.04,448.38
2016,7,6,16,15,753.0,115.5,5.7,36.5,611.0,553.24,411.09
2016,7,6,16,30,735.0,112.0,5.7,36.0,564.0,501.39,372.67
2016,7,6,16,45,704.5,110.0,5.75,35.5,512.5,443.96,329.09
2016,7,6,17,0,674.0,108.0,5.8,35.0,461.0,389.41,286.4
2016,7,6,17,15,641.0,103.0,5.7,34.5,408.5,333.27,241.38
2016,7,6,17,30,608.0,98.0,5.6,34.0,356.0,279.91,197.65
2016,7,6,17,45,555.0,92.5,5.55,33.5,303.0,224.15,152.4
2016,7,6,18,0,502.0,87.0,5.5,33.0,250.0,174.12,112.32
2016,7,6,18,15,437.5,78.0,5.3,32.0,200.5,124.23,74.96
2016,7,6,18,30,373.0,69.0,5.1,31.0,151.0,82.89,47.76
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,45.47,32.04
2016,7,6,19,0,178.0,43.0,4.8,30.0,64.0,33.38,21.26
2016,7,6,19,15,89.0,21.5,4.7,29.5,32.0,17.96,4.03
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,24.5,5.5,5.24,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,10.19,0.0
2016,7,7,6,15,0.0,25.5,5.1,25.5,25.5,23.67,13.77
2016,7,7,6,30,0.0,40.0,5.2,26.0,40.0,37.05,25.63
2016,7,7,6,45,0.0,59.0,5.35,26.5,59.0,54.11,38.42
2016,7,7,7,0,0.0,78.0,5.5,27.0,78.0,71.42,52.58
2016,7,7,7,15,184.5,101.5,5.55,27.5,170.5,125.88,89.01
2016,7,7,7,30,369.0,125.0,5.6,28.0,263.0,205.5,147.23
2016,7,7,7,45,534.5,106.0,5.65,29.0,341.5,264.55,191.69
2016,7,7,8,0,700.0,87.0,5.7,30.0,420.0,339.53,250.07
2016,7,7,8,15,725.5,91.0,5.75,30.5,471.5,396.21,296.75
2016,7,7,8,30,751.0,95.0,5.8,31.0,523.0,452.77,342.15
2016,7,7,8,45,775.5,96.0,5.85,31.5,573.5,507.13,384.71
2016,7,7,9,0,800.0,97.0,5.9,32.0,624.0,562.28,426.66
2016,7,7,9,15,814.5,99.5,5.9,32.5,669.0,612.55,463.76
2016,7,7,9,30,829.0,102.0,5.9,33.0,714.0,662.18,499.36
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.5,707.5,530.33
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,751.3,558.67
2016,7,7,10,15,861.5,105.5,5.85,34.0,829.5,791.04,584.86
2016,7,7,10,30,870.0,107.0,5.8,34.0,864.0,828.53,609.28
2016,7,7,10,45,876.0,108.0,5.8,34.5,892.5,860.94,629.0
2016,7,7,11,0,882.0,109.0,5.8,35.0,921.0,890.57,646.7
2016,7,7,11,15,886.0,110.0,5.75,35.5,941.5,915.44,660.86
2016,7,7,11,30,890.0,111.0,5.7,36.0,962.0,937.14,672.86
2016,7,7,11,45,883.0,118.0,5.7,36.5,973.0,950.96,679.94
2016,7,7,12,0,876.0,125.0,5.7,37.0,984.0,961.08,684.7
2016,7,7,12,15,877.0,125.5,5.65,37.0,989.5,969.16,689.39
2016,7,7,12,30,878.0,126.0,5.6,37.0,995.0,973.91,692.01
2016,7,7,12,45,875.0,127.5,5.55,37.5,992.5,972.46,689.26
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,967.76,684.56
2016,7,7,13,15,870.0,128.5,5.45,38.0,979.5,958.84,678.73
2016,7,7,13,30,868.0,128.0,5.4,38.0,969.0,946.59,670.87
2016,7,7,13,45,861.5,128.5,5.4,38.0,950.5,927.8,659.17
2016,7,7,14,0,855.0,129.0,5.4,38.0,932.0,905.92,645.53
2016,7,7,14,15,849.0,127.5,5.4,38.0,907.0,879.63,629.03
2016,7,7,14,30,843.0,126.0,5.4,38.0,882.0,850.49,610.64
2016,7,7,14,45,832.5,126.0,5.4,38.0,850.0,816.38,588.88
2016,7,7,15,0,822.0,126.0,5.4,38.0,818.0,780.05,565.52
2016,7,7,15,15,811.5,124.0,5.4,37.5,780.5,739.81,540.5
2016,7,7,15,30,801.0,122.0,5.4,37.0,743.0,699.87,515.25
2016,7,7,15,45,784.5,120.5,5.4,37.0,699.5,652.24,481.65
2016,7,7,16,0,768.0,119.0,5.4,37.0,656.0,603.85,446.82
2016,7,7,16,15,750.0,115.5,5.45,36.5,609.0,552.16,409.84
2016,7,7,16,30,732.0,112.0,5.5,36.0,562.0,500.43,371.7
2016,7,7,16,45,703.5,109.5,5.55,36.0,511.0,443.61,327.96
2016,7,7,17,0,675.0,107.0,5.6,36.0,460.0,389.44,285.11
2016,7,7,17,15,642.5,102.0,5.55,35.5,408.0,333.39,240.42
2016,7,7,17,30,610.0,97.0,5.5,35.0,356.0,280.06,196.92
2016,7,7,17,45,566.0,90.0,5.45,34.5,304.0,225.0,152.09
2016,7,7,18,0,522.0,83.0,5.4,34.0,252.0,174.6,111.46
2016,7,7,18,15,458.5,74.5,5.25,33.0,202.5,125.19,74.52
2016,7,7,18,30,395.0,66.0,5.1,32.0,153.0,82.17,46.18
2016,7,7,18,45,304.5,53.5,5.0,31.5,109.0,43.92,30.61
2016,7,7,19,0,214.0,41.0,4.9,31.0,65.0,31.81,19.88
2016,7,7,19,15,107.0,20.5,4.75,30.5,32.5,16.03,2.79
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,4.5,3.85,24.5,4.5,4.29,0.0
2016,7,8,6,0,0.0,9.0,4.0,25.0,9.0,8.33,0.0
2016,7,8,6,15,0.0,22.0,4.15,25.5,22.0,20.41,11.07
2016,7,8,6,30,0.0,35.0,4.3,26.0,35.0,32.51,21.79
2016,7,8,6,45,0.0,51.0,4.5,26.5,51.0,47.22,32.83
2016,7,8,7,0,0.0,67.0,4.7,27.0,67.0,61.83,44.8
2016,7,8,7,15,0.0,84.5,4.75,27.5,84.5,77.88,57.7
2016,7,8,7,30,0.0,102.0,4.8,28.0,102.0,94.05,70.43
2016,7,8,7,45,0.0,94.0,4.85,29.0,94.0,87.22,64.46
2016,7,8,8,0,0.0,86.0,4.9,30.0,86.0,80.05,58.28
2016,7,8,8,15,13.5,149.0,4.9,30.5,157.0,143.71,107.72
2016,7,8,8,30,27.0,212.0,4.9,31.0,228.0,209.82,157.98
2016,7,8,8,45,177.5,243.0,4.95,31.5,359.0,322.4,243.29
2016,7,8,9,0,328.0,274.0,5.0,32.0,490.0,451.14,338.97
2016,7,8,9,15,563.0,196.0,5.0,32.0,598.5,548.24,412.9
2016,7,8,9,30,798.0,118.0,5.0,32.0,707.0,658.19,495.5
2016,7,8,9,45,816.0,117.0,5.0,32.5,749.0,703.15,526.37
2016,7,8,10,0,834.0,116.0,5.0,33.0,791.0,748.65,555.68
2016,7,8,10,15,842.5,117.5,4.95,33.5,825.5,787.75,579.92
2016,7,8,10,30,851.0,119.0,4.9,34.0,860.0,824.66,602.35
2016,7,8,10,45,861.0,118.5,4.9,34.5,889.0,858.52,622.74
2016,7,8,11,0,871.0,118.0,4.9,35.0,918.0,889.88,641.28
2016,7,8,11,15,875.5,119.0,4.85,35.0,939.5,914.98,656.64
2016,7,8,11,30,880.0,120.0,4.8,35.0,961.0,936.97,669.96
2016,7,8,11,45,881.5,121.5,4.8,35.5,974.0,953.38,678.6
2016,7,8,12,0,883.0,123.0,4.8,36.0,987.0,966.4,685.12
2016,7,8,12,15,884.0,123.0,4.8,36.0,993.0,974.11,689.77
2016,7,8,12,30,885.0,123.0,4.8,36.0,999.0,978.46,692.39
2016,7,8,12,45,885.5,122.0,4.8,36.5,997.5,978.06,690.71
2016,7,8,13,0,886.0,121.0,4.8,37.0,996.0,974.34,687.0
2016,7,8,13,15,884.0,121.0,4.8,37.0,986.0,965.79,681.77
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,953.85,674.48
2016,7,8,13,45,878.0,120.0,4.8,37.5,958.5,935.72,661.92
2016,7,8,14,0,874.0,119.0,4.8,38.0,941.0,914.36,647.4
2016,7,8,14,15,869.0,118.0,4.8,37.5,916.0,888.97,633.01
2016,7,8,14,30,864.0,117.0,4.8,37.0,891.0,860.63,616.61
2016,7,8,14,45,851.0,119.0,4.8,37.0,858.0,825.73,594.53
2016,7,8,15,0,838.0,121.0,4.8,37.0,825.0,788.72,570.93
2016,7,8,15,15,827.5,118.5,4.8,37.0,787.5,747.39,544.25
2016,7,8,15,30,817.0,116.0,4.8,37.0,750.0,704.25,516.09
2016,7,8,15,45,801.0,115.0,4.8,37.0,706.5,658.67,484.39
2016,7,8,16,0,785.0,114.0,4.8,37.0,663.0,610.33,449.88
2016,7,8,16,15,767.5,110.5,4.8,36.5,615.5,558.1,412.72
2016,7,8,16,30,750.0,107.0,4.8,36.0,568.0,505.75,374.32
2016,7,8,16,45,722.0,105.0,4.8,36.0,516.5,449.97,331.5
2016,7,8,17,0,694.0,103.0,4.8,36.0,465.0,394.22,287.66
2016,7,8,17,15,662.5,98.0,4.7,35.5,413.0,337.45,242.54
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,283.27,198.43
2016,7,8,17,45,583.0,87.5,4.5,34.5,308.0,227.34,153.08
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,176.51,112.29
2016,7,8,18,15,472.0,73.0,4.15,33.0,204.5,125.87,74.41
2016,7,8,18,30,409.0,64.0,3.9,32.0,154.0,81.71,45.27
2016,7,8,18,45,313.0,52.5,3.7,31.5,110.0,43.37,26.53
2016,7,8,19,0,217.0,41.0,3.5,31.0,66.0,31.83,19.88
2016,7,8,19,15,108.5,20.5,3.55,30.5,33.0,16.04,2.59
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.53,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,18.36,2.8
2016,7,9,6,15,34.0,40.0,3.75,25.5,46.0,34.98,22.91
2016,7,9,6,30,68.0,60.0,3.9,26.0,72.0,50.42,36.81
2016,7,9,6,45,98.0,82.0,4.05,26.5,105.5,77.05,53.56
2016,7,9,7,0,128.0,104.0,4.2,27.0,139.0,107.72,76.38
2016,7,9,7,15,148.0,125.5,4.2,27.5,174.5,139.94,101.52
2016,7,9,7,30,168.0,147.0,4.2,28.0,210.0,174.62,128.96
2016,7,9,7,45,338.5,142.5,4.2,28.5,294.5,235.04,173.03
2016,7,9,8,0,509.0,138.0,4.2,29.0,379.0,315.4,234.18
2016,7,9,8,15,614.5,123.5,4.2,29.5,448.5,378.54,283.7
2016,7,9,8,30,720.0,109.0,4.2,30.0,518.0,449.93,339.14
2016,7,9,8,45,360.0,121.0,4.2,30.5,325.5,308.82,235.07
2016,7,9,9,0,0.0,133.0,4.2,31.0,133.0,123.93,90.93
2016,7,9,9,15,0.5,142.0,4.15,31.5,143.0,132.74,97.41
2016,7,9,9,30,1.0,151.0,4.1,32.0,153.0,141.61,103.7
2016,7,9,9,45,47.0,265.0,4.1,32.5,304.0,284.3,210.99
2016,7,9,10,0,93.0,379.0,4.1,33.0,455.0,430.07,316.15
2016,7,9,10,15,100.0,400.0,4.05,33.5,484.5,460.19,335.98
2016,7,9,10,30,107.0,421.0,4.0,34.0,514.0,490.53,356.1
2016,7,9,10,45,256.5,405.0,4.0,34.5,638.0,617.8,446.96
2016,7,9,11,0,406.0,389.0,4.0,35.0,762.0,747.31,535.99
2016,7,9,11,15,227.0,407.0,3.95,35.0,616.0,608.51,437.13
2016,7,9,11,30,48.0,425.0,3.9,35.0,470.0,453.63,325.19
2016,7,9,11,45,60.0,446.5,3.85,35.5,504.5,487.28,348.41
2016,7,9,12,0,72.0,468.0,3.8,36.0,539.0,521.01,370.75
2016,7,9,12,15,264.0,454.0,3.75,36.0,715.5,705.82,500.75
2016,7,9,12,30,456.0,440.0,3.7,36.0,892.0,883.36,619.67
2016,7,9,12,45,434.0,436.5,3.65,36.5,865.5,858.85,600.92
2016,7,9,13,0,412.0,433.0,3.6,37.0,839.0,828.06,579.62
2016,7,9,13,15,413.5,426.5,3.55,37.0,830.5,823.82,577.05
2016,7,9,13,30,415.0,420.0,3.5,37.0,822.0,813.36,570.42
2016,7,9,13,45,609.0,290.5,3.5,37.0,868.5,861.82,608.3
2016,7,9,14,0,803.0,161.0,3.5,37.0,915.0,896.94,633.19
2016,7,9,14,15,796.5,159.5,3.45,36.5,890.0,870.89,617.83
2016,7,9,14,30,790.0,158.0,3.4,36.0,865.0,842.17,601.09
2016,7,9,14,45,788.0,151.5,3.35,36.0,835.5,809.81,580.65
2016,7,9,15,0,786.0,145.0,3.3,36.0,806.0,774.82,558.4
2016,7,9,15,15,774.5,142.5,3.2,36.0,768.5,734.05,531.96
2016,7,9,15,30,763.0,140.0,3.1,36.0,731.0,691.68,503.48
2016,7,9,15,45,745.0,138.0,3.05,36.0,688.0,644.06,470.54
2016,7,9,16,0,727.0,136.0,3.0,36.0,645.0,595.61,436.37
2016,7,9,16,15,707.5,132.0,3.0,35.5,598.0,544.09,400.27
2016,7,9,16,30,688.0,128.0,3.0,35.0,551.0,492.78,363.2
2016,7,9,16,45,344.0,114.5,3.0,35.0,326.0,275.89,204.23
2016,7,9,17,0,0.0,101.0,3.0,35.0,101.0,93.97,67.3
2016,7,9,17,15,278.0,105.5,2.85,34.5,223.5,202.25,147.27
2016,7,9,17,30,556.0,110.0,2.7,34.0,346.0,276.36,195.09
2016,7,9,17,45,505.0,103.0,2.55,33.5,294.5,221.07,150.72
2016,7,9,18,0,454.0,96.0,2.4,33.0,243.0,172.71,112.55
2016,7,9,18,15,390.0,85.0,2.35,32.0,194.0,124.81,77.12
2016,7,9,18,30,326.0,74.0,2.3,31.0,145.0,84.38,50.34
2016,7,9,18,45,236.0,58.5,2.25,30.5,102.5,47.51,30.36
2016,7,9,19,0,146.0,43.0,2.2,30.0,60.0,34.81,22.36
2016,7,9,19,15,73.0,21.5,2.5,29.5,30.0,17.93,3.33
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.5,2.35,24.0,11.0,10.01,0.0
2016,7,10,6,0,19.0,21.0,2.5,24.0,22.0,18.93,2.25
2016,7,10,6,15,87.5,43.5,2.75,24.5,57.0,36.34,24.07
2016,7,10,6,30,156.0,66.0,3.0,25.0,92.0,53.33,39.4
2016,7,10,6,45,224.5,84.0,3.3,25.5,136.0,85.59,56.37
2016,7,10,7,0,293.0,102.0,3.6,26.0,180.0,126.09,84.44
2016,7,10,7,15,146.5,97.0,3.7,26.5,136.0,114.54,81.58
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,85.08,63.45
2016,7,10,7,45,22.5,138.0,3.9,27.5,149.0,133.81,101.47
2016,7,10,8,0,45.0,184.0,4.0,28.0,206.0,185.47,141.27
2016,7,10,8,15,26.5,182.5,4.0,28.5,196.0,180.2,136.77
2016,7,10,8,30,8.0,181.0,4.0,29.0,186.0,171.59,129.49
2016,7,10,8,45,42.0,234.0,4.0,29.5,261.5,240.53,181.85
2016,7,10,9,0,76.0,287.0,4.0,30.0,337.0,312.54,235.39
2016,7,10,9,15,107.0,316.5,3.95,30.5,392.5,364.4,273.1
2016,7,10,9,30,138.0,346.0,3.9,31.0,448.0,422.43,314.69
2016,7,10,9,45,98.5,352.0,3.9,31.5,426.5,403.63,299.08
2016,7,10,10,0,59.0,358.0,3.9,32.0,405.0,384.48,283.28
2016,7,10,10,15,211.0,371.0,3.9,32.0,552.0,525.3,387.25
2016,7,10,10,30,363.0,384.0,3.9,32.0,699.0,676.62,494.57
2016,7,10,10,45,561.5,282.5,3.9,32.5,789.0,767.15,559.55
2016,7,10,11,0,760.0,181.0,3.9,33.0,879.0,858.65,621.9
2016,7,10,11,15,555.5,309.0,3.9,33.5,826.0,818.09,588.92
2016,7,10,11,30,351.0,437.0,3.9,34.0,773.0,758.53,541.7
2016,7,10,11,45,278.5,467.0,3.9,34.5,736.0,725.81,516.76
2016,7,10,12,0,206.0,497.0,3.9,35.0,699.0,684.12,485.66
2016,7,10,12,15,504.5,335.0,3.9,35.0,833.5,828.17,590.87
2016,7,10,12,30,803.0,173.0,3.9,35.0,968.0,956.26,677.49
2016,7,10,12,45,804.5,172.0,3.95,35.0,966.5,956.86,677.24
2016,7,10,13,0,806.0,171.0,4.0,35.0,965.0,954.3,675.98
2016,7,10,13,15,469.5,331.0,4.05,35.0,792.5,786.68,562.1
2016,7,10,13,30,133.0,491.0,4.1,35.0,620.0,606.35,431.67
2016,7,10,13,45,462.5,329.5,4.15,35.5,766.0,764.33,548.7
2016,7,10,14,0,792.0,168.0,4.2,36.0,912.0,894.54,638.4
2016,7,10,14,15,786.0,166.0,4.2,36.0,887.5,868.69,621.33
2016,7,10,14,30,780.0,164.0,4.2,36.0,863.0,840.19,603.47
2016,7,10,14,45,551.0,273.5,4.2,36.0,758.5,732.72,528.93
2016,7,10,15,0,322.0,383.0,4.2,36.0,654.0,630.21,454.27
2016,7,10,15,15,527.0,270.5,4.2,35.5,689.5,669.58,488.19
2016,7,10,15,30,732.0,158.0,4.2,35.0,725.0,688.17,506.46
2016,7,10,15,45,708.0,158.5,4.25,35.0,681.0,639.81,472.32
2016,7,10,16,0,684.0,159.0,4.3,35.0,637.0,591.49,437.85
2016,7,10,16,15,663.0,154.0,4.3,34.5,590.5,540.03,401.24
2016,7,10,16,30,642.0,149.0,4.3,34.0,544.0,489.03,363.91
2016,7,10,16,45,598.5,149.0,4.3,34.0,491.5,432.7,320.94
2016,7,10,17,0,555.0,149.0,4.3,34.0,439.0,377.79,278.26
2016,7,10,17,15,518.0,141.0,4.1,33.5,388.0,323.62,235.79
2016,7,10,17,30,481.0,133.0,3.9,33.0,337.0,272.84,195.23
2016,7,10,17,45,411.0,127.0,3.75,33.0,284.0,219.17,152.92
2016,7,10,18,0,341.0,121.0,3.6,33.0,231.0,173.45,117.71
2016,7,10,18,15,276.5,105.0,3.4,32.0,183.5,127.89,84.33
2016,7,10,18,30,212.0,89.0,3.2,31.0,136.0,89.88,58.6
2016,7,10,18,45,130.5,67.5,3.0,30.5,94.0,56.83,38.39
2016,7,10,19,0,49.0,46.0,2.8,30.0,52.0,38.16,25.01
2016,7,10,19,15,24.5,23.0,2.9,29.5,26.0,19.9,3.96
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,9.05,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,17.32,0.62
2016,7,11,6,15,69.5,44.0,4.75,25.5,55.0,36.61,24.08
2016,7,11,6,30,129.0,69.0,4.9,26.0,90.0,56.69,42.0
2016,7,11,6,45,216.0,85.0,5.1,26.5,136.5,85.63,56.51
2016,7,11,7,0,303.0,101.0,5.3,27.0,183.0,126.35,83.99
2016,7,11,7,15,361.0,114.0,5.45,27.5,232.5,168.99,116.33
2016,7,11,7,30,419.0,127.0,5.6,28.0,282.0,219.03,156.15
2016,7,11,7,45,482.5,130.0,5.75,28.5,336.0,268.22,196.0
2016,7,11,8,0,546.0,133.0,5.9,29.0,390.0,324.02,241.28
2016,7,11,8,15,579.0,140.0,6.0,29.5,441.5,378.93,285.83
2016,7,11,8,30,612.0,147.0,6.1,30.0,493.0,434.66,330.1
2016,7,11,8,45,646.0,148.5,6.2,30.5,544.0,488.06,371.74
2016,7,11,9,0,680.0,150.0,6.3,31.0,595.0,543.5,413.95
2016,7,11,9,15,699.0,154.0,6.35,31.5,641.0,593.64,451.11
2016,7,11,9,30,718.0,158.0,6.4,32.0,687.0,643.72,487.35
2016,7,11,9,45,737.0,159.5,6.5,32.5,729.0,691.03,520.98
2016,7,11,10,0,756.0,161.0,6.6,33.0,771.0,736.64,552.81
2016,7,11,10,15,767.5,163.5,6.6,33.5,806.5,777.01,579.14
2016,7,11,10,30,779.0,166.0,6.6,34.0,842.0,815.61,603.69
2016,7,11,10,45,788.0,167.5,6.65,34.5,871.5,849.11,624.68
2016,7,11,11,0,797.0,169.0,6.7,35.0,901.0,880.26,643.93
