Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,45,672.0,76.0,2.6,30.0,350.5,276.73,195.55
2016,7,21,8,0,712.0,80.0,2.5,31.0,405.0,337.27,244.67
2016,7,21,8,15,738.0,83.5,2.3,31.5,457.5,393.33,289.64
2016,7,21,8,30,764.0,87.0,2.1,32.0,510.0,451.03,334.12
2016,7,21,8,45,784.0,90.0,1.9,33.0,560.5,506.39,374.33
2016,7,21,9,0,804.0,93.0,1.7,34.0,611.0,562.13,412.8
2016,7,21,9,15,819.0,95.5,1.7,34.5,657.0,613.54,448.41
2016,7,21,9,30,834.0,98.0,1.7,35.0,703.0,664.54,482.56
2016,7,21,9,45,844.5,100.5,1.75,35.5,744.0,711.29,512.28
2016,7,21,10,0,855.0,103.0,1.8,36.0,785.0,756.39,539.62
2016,7,21,10,15,863.5,104.5,1.95,36.0,821.0,797.01,565.65
2016,7,21,10,30,872.0,106.0,2.1,36.0,857.0,835.36,590.14
2016,7,21,10,45,877.5,108.0,2.25,36.5,885.5,869.13,610.37
2016,7,21,11,0,883.0,110.0,2.4,37.0,914.0,900.06,628.73
2016,7,21,11,15,887.0,111.0,2.45,37.0,936.0,925.63,644.21
2016,7,21,11,30,891.0,112.0,2.5,37.0,958.0,948.0,657.76
2016,7,21,11,45,892.0,114.0,2.65,37.5,971.5,965.17,667.62
2016,7,21,12,0,893.0,116.0,2.8,38.0,985.0,978.87,675.4
2016,7,21,12,15,894.0,116.0,2.9,38.0,991.0,987.12,680.94
2016,7,21,12,30,895.0,116.0,3.0,38.0,997.0,991.9,684.47
2016,7,21,12,45,894.5,116.0,3.1,38.5,995.5,991.74,683.65
2016,7,21,13,0,894.0,116.0,3.2,39.0,994.0,988.13,680.82
2016,7,21,13,15,892.0,115.5,3.25,39.0,984.0,979.09,675.84
2016,7,21,13,30,890.0,115.0,3.3,39.0,974.0,966.59,668.81
2016,7,21,13,45,889.5,112.5,3.4,39.0,957.0,950.1,659.71
2016,7,21,14,0,889.0,110.0,3.5,39.0,940.0,930.15,648.46
2016,7,21,14,15,883.5,108.5,3.55,39.0,915.0,903.32,632.55
2016,7,21,14,30,878.0,107.0,3.6,39.0,890.0,873.45,614.69
2016,7,21,14,45,871.5,105.0,3.65,39.0,858.0,839.39,594.02
2016,7,21,15,0,865.0,103.0,3.7,39.0,826.0,802.68,571.48
2016,7,21,15,15,855.5,101.0,3.7,38.5,788.0,761.21,546.54
2016,7,21,15,30,846.0,99.0,3.7,38.0,750.0,717.74,519.91
2016,7,21,15,45,833.5,97.0,3.7,38.0,706.5,670.42,488.75
2016,7,21,16,0,821.0,95.0,3.7,38.0,663.0,621.82,454.7
2016,7,21,16,15,804.5,92.0,3.65,37.5,615.0,568.87,417.48
2016,7,21,16,30,788.0,89.0,3.6,37.0,567.0,515.51,378.81
2016,7,21,16,45,766.0,85.5,3.6,37.0,516.0,458.58,335.66
2016,7,21,17,0,744.0,82.0,3.6,37.0,465.0,402.48,291.86
2016,7,21,17,15,714.5,78.0,3.5,36.5,412.0,344.23,245.79
2016,7,21,17,30,685.0,74.0,3.4,36.0,359.0,288.27,200.28
2016,7,21,17,45,644.0,69.0,3.35,35.5,305.5,229.23,152.17
2016,7,21,18,0,603.0,64.0,3.3,35.0,252.0,176.01,108.91
2016,7,21,18,15,542.5,57.0,2.9,34.0,200.5,122.83,68.68
2016,7,21,18,30,482.0,50.0,2.5,33.0,149.0,76.78,38.4
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,34.93,18.98
2016,7,21,19,0,292.0,30.0,1.8,32.0,60.0,23.71,12.82
2016,7,21,19,15,146.0,15.0,1.8,31.5,30.0,11.75,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,14.3,0.0
2016,7,22,6,15,244.5,27.5,2.35,25.5,56.0,21.83,11.16
2016,7,22,6,30,371.0,40.0,2.3,26.0,93.0,30.93,20.21
2016,7,22,6,45,455.0,47.5,2.3,27.0,141.5,66.85,33.87
2016,7,22,7,0,539.0,55.0,2.3,28.0,190.0,113.91,63.68
2016,7,22,7,15,591.0,61.5,2.15,29.0,242.5,164.24,102.2
2016,7,22,7,30,643.0,68.0,2.0,30.0,295.0,220.47,147.67
2016,7,22,7,45,681.5,71.5,1.9,31.0,349.0,276.99,194.21
2016,7,22,8,0,720.0,75.0,1.8,32.0,403.0,335.39,241.33
2016,7,22,8,15,745.5,78.5,1.85,32.5,455.5,391.72,286.49
2016,7,22,8,30,771.0,82.0,1.9,33.0,508.0,449.63,331.35
2016,7,22,8,45,792.0,84.5,2.0,33.5,558.5,505.43,373.39
2016,7,22,9,0,813.0,87.0,2.1,34.0,609.0,561.47,414.25
2016,7,22,9,15,827.5,89.5,2.2,34.5,655.0,613.37,450.97
2016,7,22,9,30,842.0,92.0,2.3,35.0,701.0,664.48,486.1
2016,7,22,9,45,853.5,93.5,2.4,35.5,742.5,711.36,516.3
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,756.65,544.41
2016,7,22,10,15,873.5,96.5,2.55,36.5,820.0,797.7,569.09
2016,7,22,10,30,882.0,98.0,2.6,37.0,856.0,836.45,592.01
2016,7,22,10,45,888.0,99.0,2.65,37.5,885.0,870.04,611.39
2016,7,22,11,0,894.0,100.0,2.7,38.0,914.0,900.78,628.85
2016,7,22,11,15,898.5,101.0,2.75,38.0,935.5,927.13,644.83
2016,7,22,11,30,903.0,102.0,2.8,38.0,957.0,950.26,658.84
2016,7,22,11,45,900.0,106.5,2.85,38.5,970.0,966.34,667.15
2016,7,22,12,0,897.0,111.0,2.9,39.0,983.0,978.77,673.31
2016,7,22,12,15,898.0,111.0,2.95,39.0,989.0,987.09,678.47
2016,7,22,12,30,899.0,111.0,3.0,39.0,995.0,991.91,681.62
2016,7,22,12,45,898.5,111.0,3.05,39.5,993.5,991.76,680.43
2016,7,22,13,0,898.0,111.0,3.1,40.0,992.0,988.12,677.24
2016,7,22,13,15,896.0,111.0,3.15,40.0,982.0,979.52,672.56
2016,7,22,13,30,894.0,111.0,3.2,40.0,972.0,967.43,665.85
2016,7,22,13,45,890.5,110.0,3.25,40.0,954.5,949.49,655.6
2016,7,22,14,0,887.0,109.0,3.3,40.0,937.0,928.21,643.32
2016,7,22,14,15,882.0,108.0,3.3,40.0,912.5,902.33,627.87
2016,7,22,14,30,877.0,107.0,3.3,40.0,888.0,873.39,610.49
2016,7,22,14,45,862.0,110.0,3.35,40.0,854.5,837.1,588.6
2016,7,22,15,0,847.0,113.0,3.4,40.0,821.0,798.73,565.21
2016,7,22,15,15,837.0,111.0,3.4,39.5,783.0,757.51,540.64
2016,7,22,15,30,827.0,109.0,3.4,39.0,745.0,714.35,514.43
2016,7,22,15,45,814.0,106.5,3.4,39.0,701.5,666.96,483.11
2016,7,22,16,0,801.0,104.0,3.4,39.0,658.0,619.45,450.08
2016,7,22,16,15,783.5,101.0,3.4,38.5,610.0,566.33,413.19
2016,7,22,16,30,766.0,98.0,3.4,38.0,562.0,513.02,374.98
2016,7,22,16,45,742.5,94.5,3.4,38.0,510.5,456.41,332.41
2016,7,22,17,0,719.0,91.0,3.4,38.0,459.0,400.84,289.38
2016,7,22,17,15,688.5,86.0,3.3,37.5,406.0,341.05,242.63
2016,7,22,17,30,658.0,81.0,3.2,37.0,353.0,285.02,197.51
2016,7,22,17,45,613.5,75.5,3.15,36.5,300.0,227.68,151.22
2016,7,22,18,0,569.0,70.0,3.1,36.0,247.0,175.03,108.94
2016,7,22,18,15,507.0,62.0,2.75,35.0,196.0,122.7,69.72
2016,7,22,18,30,445.0,54.0,2.4,34.0,145.0,77.75,40.25
2016,7,22,18,45,347.5,43.0,2.05,33.5,101.0,37.22,20.98
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,25.68,14.18
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,17.0,13.34,0.0
2016,7,23,6,15,191.0,29.0,2.6,25.5,52.0,22.64,11.61
2016,7,23,6,30,303.0,44.0,2.6,26.0,87.0,33.74,22.52
2016,7,23,6,45,388.5,54.5,2.65,27.0,134.5,69.18,37.89
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,115.13,67.39
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,163.44,104.32
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,218.06,148.52
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,271.89,192.71
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,330.18,239.67
2016,7,23,8,15,699.5,93.5,2.2,31.5,446.5,385.95,284.41
2016,7,23,8,30,727.0,98.0,2.2,32.0,499.0,444.73,329.92
2016,7,23,8,45,752.5,99.5,2.2,33.0,549.5,499.74,370.53
2016,7,23,9,0,778.0,101.0,2.2,34.0,600.0,555.74,410.31
2016,7,23,9,15,794.0,104.0,2.25,34.5,646.5,607.93,447.01
2016,7,23,9,30,810.0,107.0,2.3,35.0,693.0,659.57,482.25
2016,7,23,9,45,825.0,107.5,2.35,35.5,735.0,705.17,511.96
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,751.05,540.22
2016,7,23,10,15,849.0,110.0,2.45,36.0,813.0,792.1,566.08
2016,7,23,10,30,858.0,112.0,2.5,36.0,849.0,830.96,590.34
2016,7,23,10,45,867.0,111.5,2.65,36.5,878.5,864.96,610.77
2016,7,23,11,0,876.0,111.0,2.8,37.0,908.0,896.35,629.46
2016,7,23,11,15,880.5,112.0,2.9,37.5,930.0,922.29,644.29
2016,7,23,11,30,885.0,113.0,3.0,38.0,952.0,945.07,657.14
2016,7,23,11,45,888.5,113.5,3.1,38.5,966.0,963.13,667.07
2016,7,23,12,0,892.0,114.0,3.2,39.0,980.0,977.79,674.97
2016,7,23,12,15,893.0,114.5,3.25,39.0,986.5,986.57,680.4
2016,7,23,12,30,894.0,115.0,3.3,39.0,993.0,991.85,683.82
2016,7,23,12,45,894.0,114.5,3.4,39.0,991.5,991.71,684.37
2016,7,23,13,0,894.0,114.0,3.5,39.0,990.0,988.09,682.9
2016,7,23,13,15,892.0,113.5,3.55,39.0,980.0,979.03,677.84
2016,7,23,13,30,890.0,113.0,3.6,39.0,970.0,966.49,670.72
2016,7,23,13,45,886.0,112.5,3.65,39.5,952.5,948.61,658.95
2016,7,23,14,0,882.0,112.0,3.7,40.0,935.0,927.42,645.21
2016,7,23,14,15,876.5,110.5,3.7,39.5,909.5,900.69,630.43
2016,7,23,14,30,871.0,109.0,3.7,39.0,884.0,870.94,613.65
2016,7,23,14,45,856.0,112.0,3.7,39.0,850.5,834.79,591.33
2016,7,23,15,0,841.0,115.0,3.7,39.0,817.0,796.56,567.55
2016,7,23,15,15,830.5,113.0,3.7,39.0,779.0,755.13,541.45
2016,7,23,15,30,820.0,111.0,3.7,39.0,741.0,711.82,513.85
2016,7,23,15,45,806.5,108.5,3.75,39.0,697.0,665.97,483.48
2016,7,23,16,0,793.0,106.0,3.8,39.0,653.0,616.87,449.37
2016,7,23,16,15,775.0,103.0,3.8,38.5,605.0,563.77,412.33
2016,7,23,16,30,757.0,100.0,3.8,38.0,557.0,510.55,374.01
2016,7,23,16,45,733.5,96.0,3.8,38.0,506.0,453.85,331.25
2016,7,23,17,0,710.0,92.0,3.8,38.0,455.0,398.22,288.06
2016,7,23,17,15,678.5,87.0,3.75,37.5,402.0,338.51,241.32
2016,7,23,17,30,647.0,82.0,3.7,37.0,349.0,282.67,196.32
2016,7,23,17,45,603.0,76.0,3.65,36.5,296.0,225.58,150.14
2016,7,23,18,0,559.0,70.0,3.6,36.0,243.0,173.14,107.96
2016,7,23,18,15,496.0,62.0,3.3,35.0,192.5,121.25,69.08
2016,7,23,18,30,433.0,54.0,3.0,34.0,142.0,76.86,40.0
2016,7,23,18,45,336.0,42.5,2.75,33.5,98.5,36.6,20.63
2016,7,23,19,0,239.0,31.0,2.5,33.0,55.0,24.14,12.89
2016,7,23,19,15,119.5,15.5,2.6,32.5,27.5,12.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,59.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,50.0,22.66,11.43
2016,7,24,6,30,282.0,45.0,2.7,26.0,85.0,34.56,23.17
2016,7,24,6,45,370.0,56.0,2.75,26.5,132.0,68.5,38.04
2016,7,24,7,0,458.0,67.0,2.8,27.0,179.0,115.02,68.26
2016,7,24,7,15,514.0,75.0,2.75,27.5,231.0,162.67,104.74
2016,7,24,7,30,570.0,83.0,2.7,28.0,283.0,216.83,148.71
2016,7,24,7,45,617.5,86.5,2.65,29.0,337.0,270.39,192.83
2016,7,24,8,0,665.0,90.0,2.6,30.0,391.0,328.77,240.17
2016,7,24,8,15,693.0,95.0,2.55,30.5,443.5,384.91,285.43
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,444.11,331.5
2016,7,24,8,45,748.0,101.0,2.45,32.0,547.0,499.18,372.36
2016,7,24,9,0,775.0,102.0,2.4,33.0,598.0,555.4,412.47
2016,7,24,9,15,790.5,105.0,2.35,33.5,644.0,607.2,448.77
2016,7,24,9,30,806.0,108.0,2.3,34.0,690.0,658.4,483.45
2016,7,24,9,45,820.5,109.0,2.3,34.5,732.0,703.96,513.03
2016,7,24,10,0,835.0,110.0,2.3,35.0,774.0,749.82,541.09
2016,7,24,10,15,843.5,112.0,2.3,35.5,809.5,790.34,565.17
2016,7,24,10,30,852.0,114.0,2.3,36.0,845.0,828.64,587.49
2016,7,24,10,45,859.0,115.0,2.35,36.5,874.0,862.24,606.92
2016,7,24,11,0,866.0,116.0,2.4,37.0,903.0,893.13,624.52
2016,7,24,11,15,870.5,117.0,2.45,37.0,924.5,918.86,640.12
2016,7,24,11,30,875.0,118.0,2.5,37.0,946.0,941.46,653.83
2016,7,24,11,45,874.0,121.5,2.6,37.5,959.0,957.99,662.89
2016,7,24,12,0,873.0,125.0,2.7,38.0,972.0,971.02,669.89
2016,7,24,12,15,874.0,125.0,2.7,38.0,978.0,979.16,674.55
2016,7,24,12,30,875.0,125.0,2.7,38.0,984.0,983.88,677.25
2016,7,24,12,45,872.5,126.5,2.75,38.5,981.5,983.2,675.79
2016,7,24,13,0,870.0,128.0,2.8,39.0,979.0,979.15,672.4
2016,7,24,13,15,867.5,127.5,2.8,39.0,969.0,969.8,666.9
2016,7,24,13,30,865.0,127.0,2.8,39.0,959.0,957.07,659.46
2016,7,24,13,45,860.0,126.5,2.85,39.0,941.5,938.65,648.97
2016,7,24,14,0,855.0,126.0,2.9,39.0,924.0,917.04,636.54
2016,7,24,14,15,849.0,124.5,2.9,38.5,898.5,890.48,621.98
2016,7,24,14,30,843.0,123.0,2.9,38.0,873.0,861.03,605.51
2016,7,24,14,45,824.0,128.0,2.9,38.0,838.5,824.2,582.92
2016,7,24,15,0,805.0,133.0,2.9,38.0,804.0,789.55,561.63
2016,7,24,15,15,793.5,130.5,2.9,38.0,766.0,747.57,535.33
2016,7,24,15,30,782.0,128.0,2.9,38.0,728.0,703.9,507.68
2016,7,24,15,45,765.0,126.5,2.9,38.0,684.0,656.02,475.24
2016,7,24,16,0,748.0,125.0,2.9,38.0,640.0,607.43,441.58
2016,7,24,16,15,728.5,121.0,2.9,37.5,592.5,554.5,404.96
2016,7,24,16,30,709.0,117.0,2.9,37.0,545.0,500.98,366.77
2016,7,24,16,45,678.5,114.0,2.95,37.0,493.5,443.99,324.24
2016,7,24,17,0,648.0,111.0,3.0,37.0,442.0,388.91,281.93
2016,7,24,17,15,614.0,105.0,3.0,36.5,389.5,331.89,237.65
2016,7,24,17,30,580.0,99.0,3.0,36.0,337.0,277.86,194.56
2016,7,24,17,45,528.0,92.0,3.0,36.0,284.5,221.58,149.44
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,171.04,109.34
2016,7,24,18,15,411.0,74.0,2.85,35.5,182.5,119.79,71.23
2016,7,24,18,30,346.0,63.0,2.7,35.0,133.0,77.62,43.35
2016,7,24,18,45,251.5,48.5,2.55,34.5,91.0,40.03,26.75
2016,7,24,19,0,157.0,34.0,2.4,34.0,49.0,26.55,14.53
2016,7,24,19,15,78.5,17.0,2.45,33.5,24.5,13.45,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.63,0.0
2016,7,25,6,15,46.5,31.0,2.05,26.0,37.5,26.44,13.98
2016,7,25,6,30,93.0,54.0,2.0,26.0,67.0,44.59,31.46
2016,7,25,6,45,146.5,78.0,2.0,26.5,109.0,74.38,49.8
2016,7,25,7,0,200.0,102.0,2.0,27.0,151.0,113.28,77.58
2016,7,25,7,15,290.5,107.0,2.0,27.0,198.0,149.39,103.21
2016,7,25,7,30,381.0,112.0,2.0,27.0,245.0,196.06,138.95
2016,7,25,7,45,357.5,139.0,2.0,27.5,281.0,238.63,175.18
2016,7,25,8,0,334.0,166.0,2.0,28.0,317.0,276.69,206.72
2016,7,25,8,15,401.0,179.0,1.9,28.0,382.5,339.89,255.57
2016,7,25,8,30,468.0,192.0,1.8,28.0,448.0,408.45,307.57
2016,7,25,8,45,505.5,196.0,1.75,28.5,498.0,459.43,345.27
2016,7,25,9,0,543.0,200.0,1.7,29.0,548.0,513.16,383.99
2016,7,25,9,15,564.5,207.5,1.6,29.5,592.5,562.55,418.12
2016,7,25,9,30,586.0,215.0,1.5,30.0,637.0,614.63,452.92
2016,7,25,9,45,625.0,207.0,1.4,30.5,682.0,662.7,484.38
2016,7,25,10,0,664.0,199.0,1.3,31.0,727.0,711.91,515.64
2016,7,25,10,15,676.5,203.0,1.35,31.5,762.0,752.38,541.11
2016,7,25,10,30,689.0,207.0,1.4,32.0,797.0,791.44,565.27
2016,7,25,10,45,718.0,196.5,1.45,33.0,830.5,828.82,586.53
2016,7,25,11,0,747.0,186.0,1.5,34.0,864.0,861.71,604.3
2016,7,25,11,15,753.5,188.0,1.65,34.5,886.0,887.98,620.15
2016,7,25,11,30,760.0,190.0,1.8,35.0,908.0,911.59,634.35
2016,7,25,11,45,785.5,175.5,1.95,35.5,928.0,934.47,648.09
2016,7,25,12,0,811.0,161.0,2.1,36.0,948.0,954.7,660.17
2016,7,25,12,15,813.0,161.5,2.2,36.5,954.5,964.06,665.12
2016,7,25,12,30,815.0,162.0,2.3,37.0,961.0,970.14,668.22
2016,7,25,12,45,819.5,158.5,2.45,37.5,961.0,971.4,668.92
2016,7,25,13,0,824.0,155.0,2.6,38.0,961.0,960.8,662.41
2016,7,25,13,15,822.0,154.0,2.7,38.0,951.5,951.84,658.0
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,939.69,651.62
2016,7,25,13,45,818.5,150.5,2.9,38.0,925.5,923.39,642.69
2016,7,25,14,0,817.0,148.0,3.0,38.0,909.0,903.93,631.79
2016,7,25,14,15,811.0,146.5,3.1,38.0,884.0,884.29,620.76
2016,7,25,14,30,805.0,145.0,3.2,38.0,859.0,855.28,603.67
2016,7,25,14,45,532.0,270.0,3.35,38.0,735.5,723.52,515.59
2016,7,25,15,0,259.0,395.0,3.5,38.0,612.0,598.76,426.47
2016,7,25,15,15,258.5,375.0,3.6,37.5,582.5,567.59,407.59
2016,7,25,15,30,258.0,355.0,3.7,37.0,553.0,535.65,387.35
2016,7,25,15,45,462.0,258.0,3.8,37.0,586.5,574.22,418.98
2016,7,25,16,0,666.0,161.0,3.9,37.0,620.0,590.75,433.76
2016,7,25,16,15,368.0,209.0,4.0,36.5,460.0,424.15,313.04
2016,7,25,16,30,70.0,257.0,4.1,36.0,300.0,278.95,205.33
2016,7,25,16,45,38.0,210.0,4.2,35.5,233.5,214.87,158.69
2016,7,25,17,0,6.0,163.0,4.3,35.0,167.0,153.74,113.29
2016,7,25,17,15,3.0,84.5,4.25,34.5,86.5,79.78,56.91
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.56,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.63,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.67,0.0
2016,7,26,6,15,61.5,30.0,2.25,25.0,38.0,25.66,13.19
2016,7,26,6,30,114.0,53.0,2.3,25.0,68.0,42.33,29.68
2016,7,26,6,45,57.5,67.0,2.4,25.5,74.5,62.65,43.38
2016,7,26,7,0,1.0,81.0,2.5,26.0,81.0,73.73,54.47
2016,7,26,7,15,11.5,102.5,2.5,26.0,106.5,95.61,71.89
2016,7,26,7,30,22.0,124.0,2.5,26.0,132.0,118.94,90.28
2016,7,26,7,45,19.5,141.0,2.55,26.5,149.0,135.65,103.39
2016,7,26,8,0,17.0,158.0,2.6,27.0,166.0,152.06,115.95
2016,7,26,8,15,161.5,189.0,2.6,27.0,276.5,245.25,187.27
2016,7,26,8,30,306.0,220.0,2.6,27.0,387.0,355.25,270.96
2016,7,26,8,45,234.0,254.5,2.65,27.5,390.0,365.2,277.78
2016,7,26,9,0,162.0,289.0,2.7,28.0,393.0,369.46,279.67
2016,7,26,9,15,381.5,247.0,2.7,28.0,515.5,485.21,367.63
2016,7,26,9,30,601.0,205.0,2.7,28.0,638.0,615.88,464.0
2016,7,26,9,45,626.0,205.0,2.75,28.5,680.0,662.14,495.46
2016,7,26,10,0,651.0,205.0,2.8,29.0,722.0,708.51,526.86
2016,7,26,10,15,663.5,209.0,2.8,29.0,756.5,748.57,553.94
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,787.25,579.72
2016,7,26,10,45,692.5,211.0,2.8,29.5,821.5,821.89,601.32
2016,7,26,11,0,709.0,209.0,2.8,30.0,852.0,854.87,620.95
2016,7,26,11,15,464.5,341.5,2.8,30.0,767.0,776.55,562.29
2016,7,26,11,30,220.0,474.0,2.8,30.0,682.0,674.29,486.17
2016,7,26,11,45,200.5,484.0,2.8,30.5,676.5,670.07,482.09
2016,7,26,12,0,181.0,494.0,2.8,31.0,671.0,664.36,476.42
2016,7,26,12,15,302.0,462.5,2.8,31.0,758.5,760.65,544.2
2016,7,26,12,30,423.0,431.0,2.8,31.0,846.0,855.31,608.65
2016,7,26,12,45,326.5,462.5,2.8,31.0,782.5,786.55,560.4
2016,7,26,13,0,230.0,494.0,2.8,31.0,719.0,714.71,510.58
2016,7,26,13,15,298.5,463.5,2.8,31.0,752.5,755.8,540.63
2016,7,26,13,30,367.0,433.0,2.8,31.0,786.0,787.06,563.32
2016,7,26,13,45,562.0,308.5,2.85,31.0,837.5,848.71,610.53
2016,7,26,14,0,757.0,184.0,2.9,31.0,889.0,891.52,642.11
2016,7,26,14,15,490.5,310.5,2.9,30.5,762.0,759.91,551.77
2016,7,26,14,30,224.0,437.0,2.9,30.0,635.0,623.65,453.74
2016,7,26,14,45,172.0,419.5,2.9,30.0,568.5,554.63,406.08
2016,7,26,15,0,120.0,402.0,2.9,30.0,502.0,488.37,359.15
2016,7,26,15,15,172.0,381.0,2.85,30.0,516.5,502.19,371.05
2016,7,26,15,30,224.0,360.0,2.8,30.0,531.0,511.45,379.11
2016,7,26,15,45,455.0,254.5,2.8,30.0,576.0,566.57,423.32
2016,7,26,16,0,686.0,149.0,2.8,30.0,621.0,592.31,444.94
2016,7,26,16,15,641.0,155.0,2.75,29.5,570.0,536.48,404.16
2016,7,26,16,30,596.0,161.0,2.7,29.0,519.0,483.33,364.84
2016,7,26,16,45,416.5,185.5,2.7,29.0,425.0,383.12,289.26
2016,7,26,17,0,237.0,210.0,2.7,29.0,331.0,300.89,227.05
2016,7,26,17,15,386.0,159.0,2.6,28.5,328.5,295.67,220.85
2016,7,26,17,30,535.0,108.0,2.5,28.0,326.0,272.45,197.63
2016,7,26,17,45,490.0,98.5,2.4,28.0,275.0,216.54,151.45
2016,7,26,18,0,445.0,89.0,2.3,28.0,224.0,167.27,111.11
2016,7,26,18,15,379.0,77.0,2.1,27.5,175.5,118.11,73.61
2016,7,26,18,30,313.0,65.0,1.9,27.0,127.0,76.85,45.45
2016,7,26,18,45,228.0,49.0,1.7,26.5,86.5,40.06,27.74
2016,7,26,19,0,143.0,33.0,1.5,26.0,46.0,25.81,14.29
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.72,0.0
2016,7,27,6,15,46.0,30.0,0.8,23.5,36.0,25.59,12.96
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,44.44,31.55
2016,7,27,6,45,155.0,76.5,1.2,24.5,109.0,73.65,49.33
2016,7,27,7,0,220.0,99.0,1.4,25.0,152.0,113.26,77.28
2016,7,27,7,15,203.0,116.0,1.45,25.5,175.0,141.33,100.8
2016,7,27,7,30,186.0,133.0,1.5,26.0,198.0,166.87,122.73
2016,7,27,7,45,132.5,157.5,1.55,26.5,208.0,185.61,139.74
2016,7,27,8,0,79.0,182.0,1.6,27.0,218.0,196.83,149.63
2016,7,27,8,15,207.5,197.5,1.6,27.5,307.0,272.49,206.52
2016,7,27,8,30,336.0,213.0,1.6,28.0,396.0,363.29,274.29
2016,7,27,8,45,204.0,244.0,1.65,28.5,359.0,339.8,256.23
2016,7,27,9,0,72.0,275.0,1.7,29.0,322.0,301.1,225.82
2016,7,27,9,15,112.5,306.0,1.75,29.0,385.0,364.26,272.54
2016,7,27,9,30,153.0,337.0,1.8,29.0,448.0,428.04,318.58
2016,7,27,9,45,182.0,358.0,1.85,29.5,497.0,477.41,352.84
2016,7,27,10,0,211.0,379.0,1.9,30.0,546.0,528.77,387.99
2016,7,27,10,15,258.0,388.5,2.0,30.0,602.0,590.51,431.17
2016,7,27,10,30,305.0,398.0,2.1,30.0,658.0,649.74,472.09
2016,7,27,10,45,162.0,354.0,2.25,30.5,492.5,487.84,357.07
2016,7,27,11,0,19.0,310.0,2.4,31.0,327.0,309.65,226.35
2016,7,27,11,15,80.0,393.0,2.5,31.0,468.0,453.78,331.42
2016,7,27,11,30,141.0,476.0,2.6,31.0,609.0,602.55,434.66
2016,7,27,11,45,389.0,379.5,2.75,31.0,754.5,761.39,548.77
2016,7,27,12,0,637.0,283.0,2.9,31.0,900.0,913.23,654.47
2016,7,27,12,15,639.0,284.0,2.95,31.0,906.5,921.95,659.07
2016,7,27,12,30,641.0,285.0,3.0,31.0,913.0,927.93,663.13
2016,7,27,12,45,644.5,281.5,3.15,31.0,912.0,928.26,664.47
2016,7,27,13,0,648.0,278.0,3.3,31.0,911.0,925.78,664.05
2016,7,27,13,15,645.0,277.0,3.35,31.0,901.5,916.56,658.51
2016,7,27,13,30,642.0,276.0,3.4,31.0,892.0,904.63,651.28
2016,7,27,13,45,640.5,271.0,3.45,31.0,876.0,887.62,640.88
2016,7,27,14,0,639.0,266.0,3.5,31.0,860.0,868.0,628.75
2016,7,27,14,15,630.5,263.0,3.5,31.0,835.5,841.47,611.58
2016,7,27,14,30,622.0,260.0,3.5,31.0,811.0,812.88,592.94
2016,7,27,14,45,638.0,238.5,3.5,31.0,786.0,785.31,575.66
2016,7,27,15,0,654.0,217.0,3.5,31.0,761.0,754.31,555.8
2016,7,27,15,15,401.0,290.5,3.45,31.0,619.0,602.15,445.74
2016,7,27,15,30,148.0,364.0,3.4,31.0,477.0,460.16,340.32
2016,7,27,15,45,90.5,316.5,3.35,31.0,384.5,363.01,270.18
2016,7,27,16,0,33.0,269.0,3.3,31.0,292.0,275.86,205.67
2016,7,27,16,15,21.0,230.0,3.15,30.5,244.0,227.07,169.97
2016,7,27,16,30,9.0,191.0,3.0,30.0,196.0,182.77,137.01
2016,7,27,16,45,204.0,185.5,2.85,30.0,289.0,277.25,210.11
2016,7,27,17,0,399.0,180.0,2.7,30.0,382.0,345.29,259.07
2016,7,27,17,15,404.5,161.5,2.3,29.5,346.0,305.03,226.37
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,263.63,192.21
2016,7,27,17,45,364.5,128.5,1.55,29.0,260.5,211.8,150.52
2016,7,27,18,0,319.0,114.0,1.2,29.0,211.0,164.93,113.25
2016,7,27,18,15,253.0,97.0,1.1,28.5,164.0,119.12,79.18
2016,7,27,18,30,187.0,80.0,1.0,28.0,117.0,81.24,53.02
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.5,46.77,33.11
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,28.77,16.26
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,25.0,10.0,9.53,0.0
2016,7,28,6,15,92.5,29.5,2.4,25.0,41.5,24.24,11.49
2016,7,28,6,30,185.0,49.0,2.5,25.0,73.0,39.45,27.2
2016,7,28,6,45,274.5,63.0,2.7,25.5,118.5,68.63,41.34
2016,7,28,7,0,364.0,77.0,2.9,26.0,164.0,111.43,69.57
2016,7,28,7,15,424.0,87.5,2.95,26.0,214.5,156.62,104.19
2016,7,28,7,30,484.0,98.0,3.0,26.0,265.0,208.82,146.55
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.5,262.6,190.98
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,320.48,238.54
2016,7,28,8,15,441.0,164.5,3.25,27.5,375.5,344.12,260.61
2016,7,28,8,30,290.0,221.0,3.2,28.0,379.0,349.16,265.67
2016,7,28,8,45,185.5,249.5,3.2,28.5,354.5,335.37,254.87
2016,7,28,9,0,81.0,278.0,3.2,29.0,330.0,309.35,233.66
2016,7,28,9,15,418.5,203.5,3.1,29.0,500.5,468.08,356.0
2016,7,28,9,30,756.0,129.0,3.0,29.0,671.0,647.81,489.05
2016,7,28,9,45,773.5,129.5,2.9,29.5,713.5,695.22,520.31
2016,7,28,10,0,791.0,130.0,2.8,30.0,756.0,741.73,549.67
2016,7,28,10,15,801.0,132.0,2.75,30.5,791.5,782.55,574.55
2016,7,28,10,30,811.0,134.0,2.7,31.0,827.0,821.38,597.73
2016,7,28,10,45,820.0,135.0,2.7,31.5,856.5,851.12,614.93
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,882.86,633.34
2016,7,28,11,15,834.5,137.0,2.75,32.0,908.0,908.73,649.47
2016,7,28,11,30,840.0,138.0,2.8,32.0,930.0,931.61,663.76
2016,7,28,11,45,845.5,137.0,2.85,32.0,945.0,949.49,674.9
2016,7,28,12,0,851.0,136.0,2.9,32.0,960.0,964.17,684.14
2016,7,28,12,15,852.5,136.5,2.95,32.0,966.5,973.12,689.85
2016,7,28,12,30,854.0,137.0,3.0,32.0,973.0,978.73,693.59
2016,7,28,12,45,853.5,137.0,3.1,32.5,971.0,978.55,692.77
2016,7,28,13,0,853.0,137.0,3.2,33.0,969.0,975.04,689.97
2016,7,28,13,15,666.0,273.5,3.25,33.0,919.5,934.55,664.15
2016,7,28,13,30,479.0,410.0,3.3,33.0,870.0,879.16,622.76
2016,7,28,13,45,660.0,271.5,3.4,33.0,892.5,907.42,648.73
2016,7,28,14,0,841.0,133.0,3.5,33.0,915.0,914.28,655.01
2016,7,28,14,15,835.0,132.0,3.55,32.5,890.0,888.38,640.33
2016,7,28,14,30,829.0,131.0,3.6,32.0,865.0,859.62,623.87
2016,7,28,14,45,820.5,129.0,3.7,32.0,833.0,825.07,602.4
2016,7,28,15,0,812.0,127.0,3.8,32.0,801.0,788.16,579.14
2016,7,28,15,15,801.0,124.5,3.8,31.5,762.5,749.89,555.45
2016,7,28,15,30,790.0,122.0,3.8,31.0,724.0,706.07,527.59
2016,7,28,15,45,419.5,204.5,3.85,31.0,522.5,494.99,372.71
2016,7,28,16,0,49.0,287.0,3.9,31.0,321.0,303.36,226.39
2016,7,28,16,15,326.5,222.0,3.85,30.5,420.0,408.99,310.06
2016,7,28,16,30,604.0,157.0,3.8,30.0,519.0,484.48,367.05
2016,7,28,16,45,467.0,175.0,3.8,30.0,439.5,398.3,300.92
2016,7,28,17,0,330.0,193.0,3.8,30.0,360.0,325.57,245.21
2016,7,28,17,15,321.0,170.0,3.65,29.5,317.0,280.08,209.62
2016,7,28,17,30,312.0,147.0,3.5,29.0,274.0,235.34,173.68
2016,7,28,17,45,289.0,127.0,3.35,28.5,230.5,190.62,137.52
2016,7,28,18,0,266.0,107.0,3.2,28.0,187.0,148.55,103.45
2016,7,28,18,15,228.5,88.0,3.0,27.5,146.5,108.22,72.14
2016,7,28,18,30,191.0,69.0,2.8,27.0,106.0,72.58,46.29
2016,7,28,18,45,132.5,49.5,2.6,26.5,71.5,41.19,28.61
2016,7,28,19,0,74.0,30.0,2.4,26.0,37.0,24.68,12.98
2016,7,28,19,15,37.0,15.0,2.4,26.0,18.5,14.3,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,8.0,4.5,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,16.0,9.0,1.8,24.0,10.0,8.58,0.0
2016,7,29,6,15,109.5,27.5,1.95,24.0,41.5,22.71,10.09
2016,7,29,6,30,203.0,46.0,2.1,24.0,73.0,35.51,24.01
2016,7,29,6,45,287.0,60.5,2.25,24.5,118.0,67.27,40.03
2016,7,29,7,0,371.0,75.0,2.4,25.0,163.0,110.59,68.85
2016,7,29,7,15,259.0,104.5,2.45,25.0,174.0,141.74,99.27
2016,7,29,7,30,147.0,134.0,2.5,25.0,185.0,158.43,118.09
2016,7,29,7,45,363.0,122.5,2.6,25.5,277.0,225.99,167.15
2016,7,29,8,0,579.0,111.0,2.7,26.0,369.0,318.92,238.16
2016,7,29,8,15,479.0,156.5,2.7,26.0,388.5,352.96,268.15
2016,7,29,8,30,379.0,202.0,2.7,26.0,408.0,374.11,286.18
2016,7,29,8,45,394.0,221.5,2.75,26.5,454.0,425.88,325.35
2016,7,29,9,0,409.0,241.0,2.8,27.0,500.0,475.75,362.01
2016,7,29,9,15,329.5,283.5,2.75,27.0,503.0,484.41,367.1
2016,7,29,9,30,250.0,326.0,2.7,27.0,506.0,488.41,368.14
2016,7,29,9,45,182.5,351.0,2.7,27.5,486.5,471.85,353.73
2016,7,29,10,0,115.0,376.0,2.7,28.0,467.0,453.34,337.62
2016,7,29,10,15,79.5,370.0,2.65,28.5,434.5,419.13,311.09
2016,7,29,10,30,44.0,364.0,2.6,29.0,402.0,387.08,286.04
2016,7,29,10,45,89.0,407.0,2.55,29.5,487.0,470.4,345.69
2016,7,29,11,0,134.0,450.0,2.5,30.0,572.0,563.14,409.65
2016,7,29,11,15,224.5,452.0,2.35,30.0,661.5,652.92,472.01
2016,7,29,11,30,315.0,454.0,2.2,30.0,751.0,752.75,538.98
2016,7,29,11,45,318.5,458.5,2.1,30.5,763.0,766.83,545.42
2016,7,29,12,0,322.0,463.0,2.0,31.0,775.0,779.55,551.57
2016,7,29,12,15,361.5,446.0,1.85,31.0,798.5,804.76,567.66
2016,7,29,12,30,401.0,429.0,1.7,31.0,822.0,828.68,582.52
2016,7,29,12,45,628.5,282.0,1.6,31.5,895.5,915.0,641.8
2016,7,29,13,0,856.0,135.0,1.5,32.0,969.0,977.04,677.8
2016,7,29,13,15,854.0,134.5,1.45,32.0,959.5,968.18,671.19
2016,7,29,13,30,852.0,134.0,1.4,32.0,950.0,955.96,663.45
2016,7,29,13,45,853.0,129.5,1.4,32.5,934.0,939.38,652.54
2016,7,29,14,0,854.0,125.0,1.4,33.0,918.0,919.39,639.65
2016,7,29,14,15,849.0,124.0,1.5,33.0,893.5,894.02,626.06
2016,7,29,14,30,844.0,123.0,1.6,33.0,869.0,865.7,610.45
2016,7,29,14,45,632.0,229.0,1.7,33.0,776.0,772.5,551.38
2016,7,29,15,0,420.0,335.0,1.8,33.0,683.0,678.16,485.81
2016,7,29,15,15,585.0,240.5,1.9,33.0,700.0,698.81,505.51
2016,7,29,15,30,750.0,146.0,2.0,33.0,717.0,701.14,511.54
2016,7,29,15,45,742.5,138.5,2.1,33.0,675.0,654.9,480.57
2016,7,29,16,0,735.0,131.0,2.2,33.0,633.0,607.2,448.0
2016,7,29,16,15,715.0,127.0,2.25,33.0,585.5,553.97,410.19
2016,7,29,16,30,695.0,123.0,2.3,33.0,538.0,500.96,371.43
2016,7,29,16,45,675.5,115.5,2.35,33.0,488.0,445.31,329.6
2016,7,29,17,0,656.0,108.0,2.4,33.0,438.0,390.46,287.03
2016,7,29,17,15,621.5,102.0,2.15,32.5,385.5,332.51,241.16
2016,7,29,17,30,587.0,96.0,1.9,32.0,333.0,277.62,196.66
2016,7,29,17,45,544.5,87.0,1.7,31.5,280.5,221.23,150.83
2016,7,29,18,0,502.0,78.0,1.5,31.0,228.0,169.47,108.95
2016,7,29,18,15,435.5,68.0,1.4,30.0,178.5,118.51,70.67
2016,7,29,18,30,369.0,58.0,1.3,29.0,129.0,74.5,41.3
2016,7,29,18,45,273.5,43.5,1.25,28.0,87.0,35.61,23.78
2016,7,29,19,0,178.0,29.0,1.2,27.0,45.0,22.7,11.18
2016,7,29,19,15,89.0,14.5,1.2,26.5,22.5,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,8.58,0.0
2016,7,30,6,15,114.5,27.5,2.25,24.0,41.0,22.69,9.63
2016,7,30,6,30,210.0,46.0,2.4,24.0,73.0,35.58,24.01
2016,7,30,6,45,307.5,58.5,2.6,24.5,119.5,66.81,39.0
2016,7,30,7,0,405.0,71.0,2.8,25.0,166.0,111.27,67.97
2016,7,30,7,15,465.0,80.5,2.8,25.5,217.5,159.43,104.98
2016,7,30,7,30,525.0,90.0,2.8,26.0,269.0,213.32,148.73
2016,7,30,7,45,576.5,94.5,2.85,27.0,323.5,266.73,192.82
2016,7,30,8,0,628.0,99.0,2.9,28.0,378.0,325.56,240.74
2016,7,30,8,15,659.0,104.0,2.85,28.5,430.5,381.3,285.99
2016,7,30,8,30,690.0,109.0,2.8,29.0,483.0,439.42,331.66
2016,7,30,8,45,717.5,111.5,2.75,29.5,534.0,495.26,374.25
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,552.86,416.68
2016,7,30,9,15,762.5,117.5,2.65,30.5,631.5,605.37,454.06
2016,7,30,9,30,780.0,121.0,2.6,31.0,678.0,657.54,490.0
2016,7,30,9,45,797.0,121.0,2.55,31.5,721.0,705.21,521.7
2016,7,30,10,0,814.0,121.0,2.5,32.0,764.0,751.87,550.51
2016,7,30,10,15,823.5,123.5,2.5,32.0,799.5,790.09,574.62
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,829.29,599.23
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,864.07,619.47
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,896.4,637.95
2016,7,30,11,15,860.0,125.0,2.55,33.0,918.0,922.5,654.05
2016,7,30,11,30,865.0,126.0,2.6,33.0,940.0,945.51,668.25
2016,7,30,11,45,878.5,119.0,2.65,33.5,957.0,965.66,679.32
2016,7,30,12,0,892.0,112.0,2.7,34.0,974.0,982.69,688.48
2016,7,30,12,15,893.0,112.5,2.8,34.0,980.5,991.55,694.48
2016,7,30,12,30,894.0,113.0,2.9,34.0,987.0,996.88,698.43
2016,7,30,12,45,895.0,112.0,3.0,34.5,985.0,997.19,697.95
2016,7,30,13,0,896.0,111.0,3.1,35.0,983.0,993.96,695.37
2016,7,30,13,15,894.0,110.5,3.15,35.0,973.5,984.71,690.2
2016,7,30,13,30,892.0,110.0,3.2,35.0,964.0,971.94,682.94
2016,7,30,13,45,888.0,109.5,3.3,35.5,946.0,953.79,671.31
2016,7,30,14,0,884.0,109.0,3.4,36.0,928.0,932.29,657.62
2016,7,30,14,15,878.5,107.5,3.45,36.0,903.0,905.2,641.42
2016,7,30,14,30,873.0,106.0,3.5,36.0,878.0,875.07,623.22
2016,7,30,14,45,864.5,105.0,3.55,36.0,845.5,840.01,601.7
2016,7,30,15,0,856.0,104.0,3.6,36.0,813.0,802.45,578.38
2016,7,30,15,15,846.0,102.5,3.65,35.5,774.5,760.93,553.32
2016,7,30,15,30,836.0,101.0,3.7,35.0,736.0,717.43,526.53
2016,7,30,15,45,821.5,99.0,3.75,35.0,691.5,668.62,494.18
2016,7,30,16,0,807.0,97.0,3.8,35.0,647.0,618.72,458.92
2016,7,30,16,15,789.5,94.0,3.75,34.5,599.0,565.95,421.3
2016,7,30,16,30,772.0,91.0,3.7,34.0,551.0,511.83,381.56
2016,7,30,16,45,746.0,88.5,3.7,34.0,499.0,454.17,337.3
2016,7,30,17,0,720.0,86.0,3.7,34.0,447.0,397.83,292.76
2016,7,30,17,15,688.0,81.5,3.45,33.5,393.5,338.92,245.52
2016,7,30,17,30,656.0,77.0,3.2,33.0,340.0,281.13,198.08
2016,7,30,17,45,609.0,71.5,3.0,32.5,286.5,222.88,150.19
2016,7,30,18,0,562.0,66.0,2.8,32.0,233.0,169.68,106.75
2016,7,30,18,15,494.5,58.0,2.55,31.0,182.0,116.8,66.73
2016,7,30,18,30,427.0,50.0,2.3,30.0,131.0,72.06,37.3
2016,7,30,18,45,323.0,38.5,2.1,29.5,88.0,32.15,20.73
2016,7,30,19,0,219.0,27.0,1.9,29.0,45.0,21.75,10.05
2016,7,30,19,15,109.5,13.5,1.9,28.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
