Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,25.0,10.0,8.58,0.0
2016,7,31,6,15,149.5,25.0,3.4,25.0,42.5,19.63,7.07
2016,7,31,6,30,267.0,41.0,3.5,25.0,75.0,31.65,20.6
2016,7,31,6,45,379.0,49.0,3.65,25.5,123.5,63.6,34.01
2016,7,31,7,0,491.0,57.0,3.8,26.0,172.0,110.06,63.15
2016,7,31,7,15,548.0,64.0,3.8,26.5,224.5,159.26,101.22
2016,7,31,7,30,605.0,71.0,3.8,27.0,277.0,215.09,147.23
2016,7,31,7,45,656.0,73.0,3.85,27.5,332.5,270.65,194.17
2016,7,31,8,0,707.0,75.0,3.9,28.0,388.0,332.73,245.94
2016,7,31,8,15,734.0,79.0,3.9,28.5,441.0,390.03,293.35
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,449.12,340.66
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,504.93,384.13
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,561.02,426.39
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,612.56,464.94
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,663.94,502.37
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,711.86,534.31
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,758.32,564.22
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,799.44,589.87
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,838.26,613.66
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,872.71,634.49
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,904.4,653.35
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,930.41,668.14
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,953.16,680.78
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,971.53,690.85
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,986.47,698.78
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,994.97,704.13
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,999.86,707.34
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,999.68,705.99
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,995.89,702.49
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,986.53,697.02
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,973.62,689.4
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,954.38,677.81
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,931.85,664.13
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,905.55,647.81
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,876.17,629.47
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,837.52,604.93
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,797.23,579.16
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,755.13,553.09
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,711.17,525.36
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,664.21,493.4
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,614.06,457.61
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,560.88,419.52
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,507.67,380.23
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,449.18,335.11
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,393.0,290.52
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,334.08,243.26
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,278.12,197.28
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,220.16,149.83
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,167.82,107.35
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,116.17,68.41
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,73.02,39.88
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,33.6,21.87
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,21.96,9.83
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,13.34,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.72,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,24.2,9.49
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,40.77,28.19
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,67.7,41.31
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,112.43,69.82
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,159.66,106.01
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,216.03,151.68
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,270.27,196.09
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,332.13,246.44
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,389.85,293.79
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,449.92,341.61
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,507.49,385.49
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,565.67,428.36
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,619.45,467.36
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,672.76,504.9
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,721.71,537.91
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,766.43,566.22
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,808.33,592.21
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,848.04,616.41
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,883.42,637.46
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,916.16,656.58
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,942.85,673.03
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,966.35,687.45
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,984.59,697.35
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,999.42,705.14
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,1008.31,710.45
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,1013.63,713.63
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,1013.92,712.29
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,1010.63,708.84
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,1001.31,703.19
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,988.43,695.43
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,969.62,683.98
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,947.39,670.43
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,920.06,653.63
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,889.66,634.84
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,854.58,612.91
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,816.85,589.13
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,773.97,561.55
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,729.12,532.43
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,679.84,499.65
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,630.61,464.85
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,575.68,425.95
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,520.59,385.71
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,461.71,341.48
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,403.92,296.57
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,343.89,248.45
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,285.06,200.2
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,225.32,151.15
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,170.72,106.66
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,117.2,66.38
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,72.15,37.08
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,31.35,19.94
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,20.41,8.33
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,17.22,4.61
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,34.13,22.66
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,64.77,36.13
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,112.31,66.17
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,161.27,103.87
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,217.32,149.73
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,273.01,196.36
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,334.64,247.46
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,393.4,295.69
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,452.81,342.92
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,510.04,386.36
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,568.27,428.91
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,620.06,466.1
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,671.79,502.06
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,720.27,533.43
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,767.36,562.72
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,809.33,588.05
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,848.98,611.47
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,883.22,631.33
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,914.66,649.23
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,940.88,665.04
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,963.81,678.79
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,981.41,688.17
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,995.47,695.4
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,1003.97,700.72
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,1008.84,703.92
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,1008.61,702.62
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,1004.75,699.22
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,994.82,693.61
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,981.32,685.89
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,962.84,674.01
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,940.94,660.03
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,913.91,645.26
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,883.79,628.39
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,848.56,606.74
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,810.69,583.21
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,767.97,557.2
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,723.24,529.45
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,674.33,497.35
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,624.22,461.97
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,570.1,423.48
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,515.93,383.72
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,457.45,338.87
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,399.99,293.47
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,340.59,245.81
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,283.7,198.93
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,223.3,149.25
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,169.23,105.02
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,115.13,64.15
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,69.28,34.35
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,28.45,17.49
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,19.24,7.02
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,14.43,2.38
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,29.33,18.46
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,62.38,32.14
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,110.19,62.36
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,160.53,101.14
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,217.64,147.92
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,274.06,194.97
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,336.33,245.86
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,394.01,292.76
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,453.58,339.55
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,510.47,382.83
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,567.2,424.49
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,620.29,462.02
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,672.67,497.78
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,720.65,528.24
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,767.0,556.72
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,809.46,582.16
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,849.62,605.75
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,884.07,625.75
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,915.67,643.79
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,942.37,660.04
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,965.79,674.29
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,982.95,683.29
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,996.53,690.16
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,1005.01,695.44
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,1009.87,698.65
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,1009.62,697.77
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,1005.73,694.79
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,996.74,689.86
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,984.17,682.83
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,965.12,672.18
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,942.65,659.39
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,915.99,643.63
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,886.21,625.84
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,849.8,603.67
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,810.96,579.75
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,768.32,554.23
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,723.68,526.94
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,674.71,495.09
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,624.5,460.01
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,571.2,422.39
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,516.42,382.49
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,458.26,338.08
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,401.07,293.06
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,340.84,245.09
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,283.25,197.94
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,222.68,148.31
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,168.41,104.07
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,114.41,63.47
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,68.75,33.98
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,28.23,17.16
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,19.38,6.47
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,13.54,1.36
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,27.57,17.06
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,61.25,30.48
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,109.43,60.79
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,160.48,100.32
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,218.08,147.82
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,276.36,196.75
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,337.2,246.98
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,394.98,294.3
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,454.47,341.36
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,511.33,384.94
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,567.83,426.76
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,620.9,464.78
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,673.2,501.07
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,721.08,531.7
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,767.12,560.34
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,809.08,585.81
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,848.74,609.43
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,882.26,629.06
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,912.65,646.56
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,939.12,662.86
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,962.34,677.13
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,978.85,686.13
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,991.79,692.98
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,1001.15,698.83
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,1006.93,702.57
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,1004.65,700.25
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,998.81,695.86
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,989.0,690.25
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,975.68,682.56
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,955.21,670.41
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,931.6,656.32
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,904.81,641.29
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,875.07,624.25
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,839.49,602.21
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,801.5,578.41
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,759.26,551.39
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,717.91,524.73
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,668.86,491.6
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,618.56,456.15
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,564.31,417.61
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,510.07,377.92
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,452.92,334.33
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,396.45,289.96
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,335.64,241.67
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,278.74,195.2
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,220.2,147.19
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,166.03,103.0
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,112.77,63.06
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,67.96,34.15
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,27.95,16.89
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.54,5.24
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,14.06,0.93
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,28.62,17.78
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,62.86,32.36
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,111.02,63.16
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,161.53,102.05
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,219.01,149.13
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,275.89,197.05
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,338.25,248.65
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,396.56,296.08
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,456.89,343.46
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,514.14,386.94
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,571.87,429.19
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,625.57,467.12
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,676.86,502.14
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,725.21,532.76
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,771.95,561.16
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,813.8,587.34
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,853.36,611.78
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,887.83,631.47
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,919.38,649.13
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,945.43,665.01
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,968.23,678.91
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,983.89,687.04
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,995.84,692.98
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,1004.65,698.52
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,1009.88,702.0
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,1008.08,700.27
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,1002.72,696.48
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,992.37,690.74
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,978.52,682.94
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,959.34,672.24
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,936.9,659.48
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,908.93,644.17
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,878.0,626.83
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,838.53,602.46
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,801.73,579.67
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,758.32,552.2
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,713.23,523.27
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,663.45,489.33
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,612.87,453.79
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,558.13,415.21
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,503.11,375.17
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,444.77,330.68
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,388.01,286.11
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,328.66,238.94
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,272.64,193.29
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,215.49,146.59
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,163.46,104.38
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,111.86,65.69
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,68.18,36.99
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,30.37,18.86
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,18.91,4.59
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,14.89,0.51
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,29.47,18.5
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,61.58,33.7
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,108.05,64.09
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,155.97,100.91
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,211.28,146.0
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,265.89,191.43
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,325.44,240.21
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,382.4,286.52
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,441.66,333.14
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,498.89,376.89
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,556.43,419.46
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,609.24,457.14
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,661.61,493.31
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,709.67,523.89
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,753.28,549.79
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,795.05,575.15
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,834.71,598.76
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,868.96,618.58
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,900.47,636.46
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,927.18,652.52
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,950.77,666.62
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,968.2,675.87
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,982.23,683.08
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,990.85,688.09
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,995.98,691.07
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,995.12,689.43
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,990.79,685.79
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,981.03,680.01
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,967.84,672.23
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,948.91,661.29
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,926.77,648.39
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,899.17,632.75
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,868.68,615.21
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,832.62,592.98
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,794.32,569.16
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,756.03,544.92
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,711.92,516.59
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,662.17,483.18
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,611.56,447.97
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,557.22,409.92
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,503.05,370.82
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,443.93,326.31
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,386.89,282.04
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,327.68,235.49
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,271.72,190.33
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,213.91,143.68
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,161.69,101.88
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,109.85,63.58
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,66.18,35.3
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,29.0,17.59
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,18.13,3.03
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.72,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,31.1,19.66
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,61.81,34.54
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,108.36,64.68
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,156.15,101.22
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,211.56,146.11
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,266.57,191.47
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,327.3,240.86
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,384.61,287.25
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,444.28,333.94
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,501.7,376.81
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,559.56,418.38
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,612.62,455.57
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,665.23,491.11
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,714.11,522.37
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,758.62,549.08
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,800.29,573.69
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,839.79,596.47
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,874.59,615.89
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,906.69,633.38
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,932.68,649.07
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,955.48,662.85
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,973.99,672.65
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,989.13,680.44
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,997.36,685.54
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,1002.03,688.65
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,1001.66,687.79
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,997.73,684.88
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,987.77,679.43
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,974.3,671.95
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,955.46,661.57
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,933.28,649.12
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,905.57,632.53
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,874.86,614.03
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,837.32,591.35
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,797.79,567.19
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,755.12,541.62
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,713.48,516.36
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,663.73,483.21
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,613.1,448.0
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,558.51,409.96
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,504.01,370.74
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,444.49,325.93
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,387.12,281.39
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,327.49,234.52
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,271.05,188.98
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,213.03,142.23
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,160.83,100.56
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,108.69,61.96
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,65.71,34.4
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,27.86,16.42
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,17.35,1.25
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,17.48,0.0
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,34.01,21.94
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,62.87,37.13
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,106.79,66.02
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,152.94,101.09
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,206.82,144.31
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,262.62,189.61
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,323.08,238.17
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,379.5,283.48
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,438.61,329.46
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,494.71,371.13
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,552.37,412.36
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,605.27,449.57
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,657.76,485.32
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,706.01,517.36
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,753.15,546.59
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,794.73,571.58
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,834.32,594.95
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,869.06,614.9
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,894.92,629.03
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,921.36,645.21
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,944.8,659.51
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,963.18,669.32
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,978.39,677.23
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,986.81,682.07
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,991.81,684.97
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,990.36,682.98
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,985.51,679.06
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,975.83,673.36
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,962.8,665.71
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,942.66,653.74
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,919.49,639.96
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,898.7,629.04
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,868.21,611.88
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,831.06,589.07
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,791.87,564.81
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,748.76,537.74
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,704.08,509.14
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,639.57,464.24
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,578.8,421.25
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,539.48,394.99
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,493.79,362.83
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,435.81,319.99
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,379.78,277.26
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,320.56,230.97
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,265.07,186.53
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,208.49,140.94
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,156.3,99.46
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,105.98,62.61
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,65.13,36.25
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,30.29,18.24
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,18.27,0.0
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,14.96,0.0
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,29.57,18.17
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,60.53,33.22
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,107.0,63.28
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,155.49,100.29
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,211.67,145.68
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,266.73,191.35
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,327.45,241.15
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,384.89,287.71
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,444.69,334.6
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,502.77,378.77
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,561.52,421.98
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,614.89,459.89
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,667.78,496.26
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,714.49,525.33
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,762.2,553.61
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,804.17,578.6
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,843.93,601.76
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,878.84,621.78
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,911.08,639.93
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,937.75,656.15
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,961.21,670.42
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,980.26,680.96
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,995.98,689.5
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,1005.3,695.63
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,1011.0,699.67
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,1010.55,698.57
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,1006.44,695.36
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,996.7,689.92
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,983.36,682.36
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,847.1,594.96
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,697.78,489.42
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,731.6,516.17
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,765.65,541.73
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,800.71,570.99
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,809.67,578.76
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,766.2,552.17
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,720.78,524.16
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,670.73,491.51
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,619.55,455.61
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,566.03,417.73
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,511.04,377.6
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,451.55,332.27
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,393.37,286.57
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,332.68,238.31
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,273.63,190.15
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,214.28,141.71
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,160.55,98.32
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,106.42,58.13
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,61.56,29.81
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,24.29,13.42
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,15.35,0.0
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
