Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,30,0.0,8.0,1.9,24.0,8.0,7.4,0.0
2016,8,20,6,45,0.0,16.5,2.0,24.0,16.5,15.29,6.68
2016,8,20,7,0,0.0,25.0,2.1,24.0,25.0,23.18,13.4
2016,8,20,7,15,0.0,35.0,2.15,24.0,35.0,32.48,21.23
2016,8,20,7,30,0.0,45.0,2.2,24.0,45.0,41.8,28.96
2016,8,20,7,45,0.0,50.5,2.3,24.5,50.5,46.93,33.05
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,52.06,37.05
2016,8,20,8,15,0.0,76.5,2.5,25.0,76.5,71.21,52.42
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,90.4,67.62
2016,8,20,8,45,0.0,93.5,2.75,25.5,93.5,87.14,64.61
2016,8,20,9,0,0.0,90.0,2.9,26.0,90.0,83.88,61.66
2016,8,20,9,15,0.0,115.0,2.9,26.0,115.0,107.39,80.03
2016,8,20,9,30,0.0,140.0,2.9,26.0,140.0,131.03,98.28
2016,8,20,9,45,3.5,167.0,2.95,26.0,170.0,159.28,120.04
2016,8,20,10,0,7.0,194.0,3.0,26.0,200.0,187.95,141.92
2016,8,20,10,15,9.0,214.5,2.95,26.0,222.5,209.56,158.14
2016,8,20,10,30,11.0,235.0,2.9,26.0,245.0,231.36,174.4
2016,8,20,10,45,10.5,225.5,2.9,26.5,235.0,222.25,166.87
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,213.08,159.43
2016,8,20,11,15,11.0,228.5,2.85,27.0,239.0,226.38,169.3
2016,8,20,11,30,12.0,241.0,2.8,27.0,253.0,239.69,179.12
2016,8,20,11,45,13.5,265.0,2.8,27.0,278.5,264.61,197.58
2016,8,20,12,0,15.0,289.0,2.8,27.0,304.0,289.6,215.95
2016,8,20,12,15,27.5,349.5,2.7,27.0,376.5,371.14,275.76
2016,8,20,12,30,40.0,410.0,2.6,27.0,449.0,445.18,328.69
2016,8,20,12,45,33.0,386.5,2.55,27.0,418.5,414.25,306.0
2016,8,20,13,0,26.0,363.0,2.5,27.0,388.0,383.19,283.6
2016,8,20,13,15,20.5,320.0,2.45,27.0,339.5,325.11,241.52
2016,8,20,13,30,15.0,277.0,2.4,27.0,291.0,277.61,206.75
2016,8,20,13,45,10.5,222.5,2.35,27.0,232.0,220.38,164.29
2016,8,20,14,0,6.0,168.0,2.3,27.0,173.0,163.72,121.6
2016,8,20,14,15,5.0,164.0,2.15,26.5,168.5,158.76,118.23
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,153.85,114.79
2016,8,20,14,45,6.0,181.5,1.95,26.0,187.0,175.79,131.85
2016,8,20,15,0,8.0,203.0,1.9,26.0,210.0,197.63,148.73
2016,8,20,15,15,10.5,217.0,1.75,26.0,225.5,212.54,160.29
2016,8,20,15,30,13.0,231.0,1.6,26.0,241.0,227.22,171.68
2016,8,20,15,45,6.5,187.0,1.45,26.0,192.0,180.05,135.85
2016,8,20,16,0,0.0,143.0,1.3,26.0,143.0,133.79,100.39
2016,8,20,16,15,0.0,102.5,1.15,25.5,102.5,95.6,70.98
2016,8,20,16,30,0.0,62.0,1.0,25.0,62.0,57.7,41.13
2016,8,20,16,45,23.5,119.0,0.85,25.0,129.5,123.83,94.3
2016,8,20,17,0,47.0,176.0,0.7,25.0,197.0,186.05,142.88
2016,8,20,17,15,239.0,143.0,0.6,24.5,227.5,224.46,169.91
2016,8,20,17,30,431.0,110.0,0.5,24.0,258.0,236.24,172.41
2016,8,20,17,45,360.0,98.5,0.4,24.0,206.5,179.75,126.72
2016,8,20,18,0,289.0,87.0,0.3,24.0,155.0,131.77,89.06
2016,8,20,18,15,208.0,68.0,0.35,24.0,110.0,84.45,54.07
2016,8,20,18,30,127.0,49.0,0.4,24.0,65.0,48.22,29.29
2016,8,20,18,45,63.5,24.5,0.45,24.0,32.5,20.3,6.62
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,11.12,2.74
2016,8,21,6,45,0.0,23.5,2.6,21.0,23.5,21.8,12.09
2016,8,21,7,0,0.0,35.0,2.6,21.0,35.0,32.5,21.31
2016,8,21,7,15,0.0,49.0,2.55,21.0,49.0,45.54,32.39
2016,8,21,7,30,0.0,63.0,2.5,21.0,63.0,58.59,43.3
2016,8,21,7,45,0.0,36.5,2.5,21.5,36.5,33.89,22.65
2016,8,21,8,0,0.0,10.0,2.5,22.0,10.0,9.27,2.07
2016,8,21,8,15,0.0,54.0,2.55,22.0,54.0,50.21,35.9
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,91.34,69.26
2016,8,21,8,45,7.0,151.5,2.65,22.5,156.0,145.57,112.35
2016,8,21,9,0,14.0,205.0,2.7,23.0,214.0,201.01,155.42
2016,8,21,9,15,9.0,190.5,2.6,23.5,196.5,184.76,141.77
2016,8,21,9,30,4.0,176.0,2.5,24.0,179.0,167.98,127.94
2016,8,21,9,45,13.0,228.0,2.45,24.5,238.5,224.6,171.26
2016,8,21,10,0,22.0,280.0,2.4,25.0,298.0,282.41,214.35
2016,8,21,10,15,41.5,326.0,2.1,25.0,360.5,351.64,265.44
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,416.48,311.84
2016,8,21,10,45,52.0,374.5,1.5,25.5,419.0,413.4,307.12
2016,8,21,11,0,43.0,377.0,1.2,26.0,415.0,409.57,302.16
2016,8,21,11,15,32.0,354.0,0.95,26.0,383.0,377.46,277.89
2016,8,21,11,30,21.0,331.0,0.7,26.0,351.0,335.71,246.87
2016,8,21,11,45,23.5,347.0,0.45,26.0,369.5,354.26,259.2
2016,8,21,12,0,26.0,363.0,0.2,26.0,388.0,383.14,277.83
2016,8,21,12,15,53.0,411.5,0.5,26.0,462.5,459.78,333.17
2016,8,21,12,30,80.0,460.0,0.8,26.0,537.0,536.77,387.69
2016,8,21,12,45,98.0,467.0,1.1,26.0,560.5,561.93,406.75
2016,8,21,13,0,116.0,474.0,1.4,26.0,584.0,596.8,432.63
2016,8,21,13,15,196.5,463.0,1.55,26.0,646.0,663.62,481.29
2016,8,21,13,30,277.0,452.0,1.7,26.0,708.0,737.22,533.43
2016,8,21,13,45,244.5,448.0,1.9,26.0,670.5,696.15,506.24
2016,8,21,14,0,212.0,444.0,2.1,26.0,633.0,646.23,473.48
2016,8,21,14,15,168.5,429.0,2.2,26.0,576.5,585.01,431.41
2016,8,21,14,30,125.0,414.0,2.3,26.0,520.0,525.49,389.73
2016,8,21,14,45,87.5,377.0,2.45,26.0,450.0,443.27,331.48
2016,8,21,15,0,50.0,340.0,2.6,26.0,380.0,371.95,279.71
2016,8,21,15,15,51.5,323.0,2.6,25.5,362.0,353.66,267.64
2016,8,21,15,30,53.0,306.0,2.6,25.0,344.0,335.16,255.05
2016,8,21,15,45,28.0,239.0,2.65,25.0,259.0,249.11,190.24
2016,8,21,16,0,3.0,172.0,2.7,25.0,174.0,163.2,124.09
2016,8,21,16,15,33.0,199.0,2.65,25.0,217.0,209.47,161.19
2016,8,21,16,30,63.0,226.0,2.6,25.0,260.0,249.28,192.5
2016,8,21,16,45,80.0,205.0,2.55,25.0,244.0,232.93,180.05
2016,8,21,17,0,97.0,184.0,2.5,25.0,228.0,214.58,165.7
2016,8,21,17,15,91.5,158.5,2.35,24.5,195.5,181.88,139.99
2016,8,21,17,30,86.0,133.0,2.2,24.0,163.0,149.91,114.37
2016,8,21,17,45,73.5,109.5,2.1,24.0,131.5,118.93,89.16
2016,8,21,18,0,61.0,86.0,2.0,24.0,100.0,89.66,65.23
2016,8,21,18,15,40.0,63.0,1.9,23.5,71.5,61.75,42.98
2016,8,21,18,30,19.0,40.0,1.8,23.0,43.0,36.96,23.24
2016,8,21,18,45,9.5,20.0,1.7,23.0,21.5,18.26,4.16
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.7,0.0
2016,8,22,7,45,0.0,5.5,2.45,24.5,5.5,5.1,0.0
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.49,0.0
2016,8,22,8,15,0.0,45.5,2.6,25.5,45.5,42.28,28.91
2016,8,22,8,30,0.0,84.0,2.7,26.0,84.0,78.23,57.65
2016,8,22,8,45,23.0,164.5,2.85,26.5,178.5,169.32,129.44
2016,8,22,9,0,46.0,245.0,3.0,27.0,273.0,262.9,200.96
2016,8,22,9,15,56.0,272.5,3.05,27.0,309.5,299.23,227.92
2016,8,22,9,30,66.0,300.0,3.1,27.0,346.0,336.58,255.51
2016,8,22,9,45,76.0,325.5,3.2,27.0,381.5,372.86,282.07
2016,8,22,10,0,86.0,351.0,3.3,27.0,417.0,409.92,308.98
2016,8,22,10,15,198.0,365.5,3.35,27.0,526.5,528.52,397.34
2016,8,22,10,30,310.0,380.0,3.4,27.0,636.0,655.66,488.91
2016,8,22,10,45,317.0,393.5,3.45,27.5,663.5,686.78,508.52
2016,8,22,11,0,324.0,407.0,3.5,28.0,691.0,717.09,527.89
2016,8,22,11,15,576.5,273.5,3.5,28.0,793.5,840.44,619.19
2016,8,22,11,30,829.0,140.0,3.5,28.0,896.0,948.47,692.04
2016,8,22,11,45,520.5,306.5,3.55,28.5,784.0,839.79,613.79
2016,8,22,12,0,212.0,473.0,3.6,29.0,672.0,690.67,502.18
2016,8,22,12,15,536.5,300.5,3.6,29.0,806.5,861.01,628.89
2016,8,22,12,30,861.0,128.0,3.6,29.0,941.0,1000.54,722.52
2016,8,22,12,45,535.5,302.5,3.6,29.0,808.0,863.7,628.39
2016,8,22,13,0,210.0,477.0,3.6,29.0,675.0,694.24,504.27
2016,8,22,13,15,535.0,300.0,3.6,29.0,795.0,852.26,623.21
2016,8,22,13,30,860.0,123.0,3.6,29.0,915.0,970.62,703.99
2016,8,22,13,45,664.5,241.0,3.6,29.0,845.5,901.05,657.83
2016,8,22,14,0,469.0,359.0,3.6,29.0,776.0,818.55,597.31
2016,8,22,14,15,654.0,238.5,3.6,29.0,800.0,855.79,629.44
2016,8,22,14,30,839.0,118.0,3.6,29.0,824.0,867.21,638.33
2016,8,22,14,45,680.0,198.0,3.6,29.0,754.5,794.18,589.68
2016,8,22,15,0,521.0,278.0,3.6,29.0,685.0,715.61,532.2
2016,8,22,15,15,658.5,194.0,3.6,29.0,681.0,718.9,539.07
2016,8,22,15,30,796.0,110.0,3.6,29.0,677.0,702.93,530.89
2016,8,22,15,45,775.0,109.5,3.6,29.0,630.0,650.63,494.1
2016,8,22,16,0,754.0,109.0,3.6,29.0,583.0,598.01,455.71
2016,8,22,16,15,731.5,105.0,3.4,28.5,533.5,540.98,413.56
2016,8,22,16,30,709.0,101.0,3.2,28.0,484.0,484.23,370.42
2016,8,22,16,45,673.5,98.0,3.05,28.0,430.0,423.25,322.26
2016,8,22,17,0,638.0,95.0,2.9,28.0,376.0,364.91,274.93
2016,8,22,17,15,595.0,88.5,2.7,27.5,322.0,303.43,224.7
2016,8,22,17,30,552.0,82.0,2.5,27.0,268.0,246.26,176.93
2016,8,22,17,45,486.5,74.0,2.35,27.0,215.0,187.04,127.82
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,135.59,86.19
2016,8,22,18,15,326.0,53.0,2.25,26.5,115.0,83.1,47.81
2016,8,22,18,30,231.0,40.0,2.3,26.0,68.0,44.0,23.13
2016,8,22,18,45,115.5,20.0,2.35,25.5,34.0,15.69,1.22
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,15.5,3.7,24.0,20.0,14.77,0.0
2016,8,23,6,30,119.0,31.0,3.8,24.0,40.0,25.59,12.79
2016,8,23,6,45,225.5,47.0,3.9,24.5,83.5,56.38,31.94
2016,8,23,7,0,332.0,63.0,4.0,25.0,127.0,101.6,62.7
2016,8,23,7,15,406.0,74.0,4.2,25.0,178.5,149.38,99.91
2016,8,23,7,30,480.0,85.0,4.4,25.0,230.0,208.03,148.08
2016,8,23,7,45,303.5,125.5,4.6,25.5,224.0,217.99,163.88
2016,8,23,8,0,127.0,166.0,4.8,26.0,218.0,207.29,159.62
2016,8,23,8,15,181.5,188.5,4.9,26.0,274.5,261.4,202.44
2016,8,23,8,30,236.0,211.0,5.0,26.0,331.0,325.45,252.72
2016,8,23,8,45,224.5,238.5,5.1,26.5,362.0,356.28,276.07
2016,8,23,9,0,213.0,266.0,5.2,27.0,393.0,389.32,300.45
2016,8,23,9,15,495.5,192.0,5.2,27.0,521.0,524.34,406.41
2016,8,23,9,30,778.0,118.0,5.2,27.0,649.0,675.58,522.03
2016,8,23,9,45,800.5,116.5,5.2,27.5,693.5,726.62,556.59
2016,8,23,10,0,823.0,115.0,5.2,28.0,738.0,777.0,589.8
2016,8,23,10,15,833.5,117.0,5.2,28.5,775.0,815.6,614.25
2016,8,23,10,30,844.0,119.0,5.2,29.0,812.0,856.01,639.72
2016,8,23,10,45,856.0,117.5,5.25,29.5,843.0,891.81,662.03
2016,8,23,11,0,868.0,116.0,5.3,30.0,874.0,925.07,682.47
2016,8,23,11,15,873.5,117.0,5.25,30.0,896.0,951.95,699.31
2016,8,23,11,30,879.0,118.0,5.2,30.0,918.0,975.6,713.99
2016,8,23,11,45,881.5,119.0,5.2,30.0,932.0,992.92,724.86
2016,8,23,12,0,884.0,120.0,5.2,30.0,946.0,1006.7,733.5
2016,8,23,12,15,885.5,120.5,5.2,30.0,952.0,1015.35,738.89
2016,8,23,12,30,887.0,121.0,5.2,30.0,958.0,1020.34,742.02
2016,8,23,12,45,887.0,120.5,5.2,30.5,955.0,1019.12,739.68
2016,8,23,13,0,887.0,120.0,5.2,31.0,952.0,1014.21,735.09
2016,8,23,13,15,884.5,119.5,5.15,31.0,941.0,1003.14,727.76
2016,8,23,13,30,882.0,119.0,5.1,31.0,930.0,988.47,718.22
2016,8,23,13,45,877.5,118.5,5.1,31.0,910.5,968.36,705.56
2016,8,23,14,0,873.0,118.0,5.1,31.0,891.0,944.88,690.74
2016,8,23,14,15,867.0,116.5,5.05,31.0,864.0,915.77,671.87
2016,8,23,14,30,861.0,115.0,5.0,31.0,837.0,883.64,650.99
2016,8,23,14,45,844.5,117.0,4.95,31.0,801.0,843.29,624.48
2016,8,23,15,0,828.0,119.0,4.9,31.0,765.0,801.01,596.53
2016,8,23,15,15,815.5,116.5,4.8,30.5,724.0,759.5,569.86
2016,8,23,15,30,803.0,114.0,4.7,30.0,683.0,711.93,538.61
2016,8,23,15,45,782.5,113.0,4.65,30.0,636.0,659.03,501.04
2016,8,23,16,0,762.0,112.0,4.6,30.0,589.0,605.74,461.81
2016,8,23,16,15,739.5,108.0,4.35,29.5,538.5,548.21,419.06
2016,8,23,16,30,717.0,104.0,4.1,29.0,488.0,491.02,375.45
2016,8,23,16,45,681.5,100.5,3.9,29.0,433.5,429.0,326.35
2016,8,23,17,0,646.0,97.0,3.7,29.0,379.0,369.63,278.11
2016,8,23,17,15,602.0,90.0,3.4,28.5,324.0,306.79,226.72
2016,8,23,17,30,558.0,83.0,3.1,28.0,269.0,248.39,177.93
2016,8,23,17,45,491.0,75.0,2.85,27.5,215.5,188.46,128.57
2016,8,23,18,0,424.0,67.0,2.6,27.0,162.0,135.01,85.58
2016,8,23,18,15,325.0,54.0,2.55,26.5,114.5,83.44,48.12
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,44.3,23.5
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.5,16.16,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.5,13.5,2.75,22.5,22.0,12.87,0.0
2016,8,24,6,30,225.0,27.0,3.0,23.0,44.0,22.47,10.27
2016,8,24,6,45,346.0,38.0,3.3,23.5,90.5,57.39,28.81
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,107.7,62.13
2016,8,24,7,15,536.0,56.5,3.75,24.5,190.5,159.83,103.39
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,220.29,153.91
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,279.8,204.92
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,345.91,260.69
2016,8,24,8,15,745.0,74.0,4.3,26.0,413.0,406.55,311.81
2016,8,24,8,30,775.0,78.0,4.3,26.0,468.0,469.3,363.1
2016,8,24,8,45,800.5,79.5,4.35,26.5,521.0,528.71,409.73
2016,8,24,9,0,826.0,81.0,4.4,27.0,574.0,587.59,454.49
2016,8,24,9,15,841.5,83.5,4.4,27.5,622.5,642.44,494.74
2016,8,24,9,30,857.0,86.0,4.4,28.0,671.0,696.46,532.33
2016,8,24,9,45,541.5,222.0,4.4,28.5,600.0,638.98,484.33
2016,8,24,10,0,226.0,358.0,4.4,29.0,529.0,535.57,401.43
2016,8,24,10,15,562.5,225.0,4.4,29.0,679.0,709.2,533.67
2016,8,24,10,30,899.0,92.0,4.4,29.0,829.0,876.8,650.29
2016,8,24,10,45,905.0,93.5,4.4,29.5,858.5,912.0,670.63
2016,8,24,11,0,911.0,95.0,4.4,30.0,888.0,944.12,689.59
2016,8,24,11,15,915.0,95.5,4.35,30.0,909.5,970.08,705.51
2016,8,24,11,30,919.0,96.0,4.3,30.0,931.0,992.57,719.19
2016,8,24,11,45,913.0,102.5,4.3,30.5,942.5,1007.86,727.03
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,1019.17,732.42
2016,8,24,12,15,907.5,109.0,4.25,31.0,959.0,1026.44,736.5
2016,8,24,12,30,908.0,109.0,4.2,31.0,964.0,1029.93,738.29
2016,8,24,12,45,905.0,110.0,4.2,31.0,960.0,1027.14,736.5
2016,8,24,13,0,902.0,111.0,4.2,31.0,956.0,1020.59,732.46
2016,8,24,13,15,899.5,110.5,4.15,31.0,944.0,1009.29,725.2
2016,8,24,13,30,897.0,110.0,4.1,31.0,932.0,994.33,715.73
2016,8,24,13,45,890.5,110.0,4.1,31.0,911.5,972.45,702.15
2016,8,24,14,0,884.0,110.0,4.1,31.0,891.0,947.23,686.48
2016,8,24,14,15,877.5,109.0,4.05,31.0,863.5,917.8,667.79
2016,8,24,14,30,871.0,108.0,4.0,31.0,836.0,885.33,647.09
2016,8,24,14,45,850.0,112.5,3.95,31.0,798.5,843.33,619.92
2016,8,24,15,0,829.0,117.0,3.9,31.0,761.0,799.66,591.49
2016,8,24,15,15,816.5,114.5,3.85,30.5,720.0,757.99,565.35
2016,8,24,15,30,804.0,112.0,3.8,30.0,679.0,710.3,534.62
2016,8,24,15,45,784.5,110.5,3.75,30.0,632.0,657.45,497.56
2016,8,24,16,0,765.0,109.0,3.7,30.0,585.0,604.15,458.69
2016,8,24,16,15,742.5,105.0,3.5,29.5,534.5,546.4,416.18
2016,8,24,16,30,720.0,101.0,3.3,29.0,484.0,488.99,372.67
2016,8,24,16,45,689.0,96.0,3.1,29.0,430.0,427.4,324.09
2016,8,24,17,0,658.0,91.0,2.9,29.0,376.0,367.98,275.91
2016,8,24,17,15,615.0,84.5,2.6,28.5,321.5,305.31,224.69
2016,8,24,17,30,572.0,78.0,2.3,28.0,267.0,246.95,175.92
2016,8,24,17,45,502.5,70.5,2.05,27.5,213.0,186.15,125.98
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,133.63,83.9
2016,8,24,18,15,337.0,50.0,1.75,26.5,111.5,80.58,45.31
2016,8,24,18,30,241.0,37.0,1.7,26.0,64.0,41.03,20.63
2016,8,24,18,45,120.5,18.5,1.65,26.0,32.0,14.58,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.0,13.0,1.4,22.5,21.5,12.39,0.0
2016,8,25,6,30,216.0,26.0,1.6,23.0,43.0,21.76,9.41
2016,8,25,6,45,323.0,39.0,1.8,23.5,88.0,57.24,29.35
2016,8,25,7,0,430.0,52.0,2.0,24.0,133.0,106.28,62.45
2016,8,25,7,15,501.0,61.0,2.1,24.0,186.5,158.02,103.31
2016,8,25,7,30,572.0,70.0,2.2,24.0,240.0,218.41,153.57
2016,8,25,7,45,618.5,76.5,2.3,24.5,295.0,276.82,203.37
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,340.11,256.31
2016,8,25,8,15,697.5,88.0,2.4,25.0,404.5,400.25,306.17
2016,8,25,8,30,730.0,93.0,2.4,25.0,459.0,463.25,356.72
2016,8,25,8,45,755.5,96.0,2.4,25.5,511.5,521.92,401.79
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,581.54,445.99
2016,8,25,9,15,798.0,102.0,2.35,26.5,612.0,636.2,484.89
2016,8,25,9,30,815.0,105.0,2.3,27.0,660.0,690.29,522.08
2016,8,25,9,45,831.0,106.0,2.25,27.5,703.0,737.33,551.61
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,785.94,581.57
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.5,828.18,607.87
2016,8,25,10,30,865.0,111.0,2.1,28.0,819.0,868.06,632.3
2016,8,25,10,45,873.0,111.5,2.05,28.5,848.0,902.93,651.91
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,934.95,669.44
2016,8,25,11,15,885.5,113.0,1.95,29.0,898.5,961.14,684.46
2016,8,25,11,30,890.0,114.0,1.9,29.0,920.0,983.98,697.36
2016,8,25,11,45,894.0,113.5,1.9,29.0,934.0,1001.34,707.46
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,1015.12,715.48
2016,8,25,12,15,898.5,113.0,1.9,29.0,952.5,1022.26,719.52
2016,8,25,12,30,899.0,113.0,1.9,29.0,957.0,1025.65,721.44
2016,8,25,12,45,898.0,112.5,1.9,29.5,954.0,1023.27,718.52
2016,8,25,13,0,897.0,112.0,1.9,30.0,951.0,1017.14,713.49
2016,8,25,13,15,894.5,111.5,1.9,30.0,939.0,1005.8,706.84
2016,8,25,13,30,892.0,111.0,1.9,30.0,927.0,990.82,698.08
2016,8,25,13,45,888.0,109.5,1.9,30.0,907.0,969.8,685.67
2016,8,25,14,0,884.0,108.0,1.9,30.0,887.0,945.34,671.18
2016,8,25,14,15,877.0,107.0,1.9,30.0,859.0,915.36,653.22
2016,8,25,14,30,870.0,106.0,1.9,30.0,831.0,882.37,633.31
2016,8,25,14,45,675.5,196.0,1.95,30.0,744.5,788.73,573.87
2016,8,25,15,0,481.0,286.0,2.0,30.0,658.0,691.57,505.51
2016,8,25,15,15,332.0,308.0,2.0,29.5,558.0,570.27,421.5
2016,8,25,15,30,183.0,330.0,2.0,29.0,458.0,461.2,343.32
2016,8,25,15,45,142.5,304.0,2.0,29.0,399.5,398.06,298.28
2016,8,25,16,0,102.0,278.0,2.0,29.0,341.0,333.25,250.97
2016,8,25,16,15,117.0,254.5,1.9,28.5,321.0,317.69,240.69
2016,8,25,16,30,132.0,231.0,1.8,28.0,301.0,295.1,224.57
2016,8,25,16,45,193.0,200.5,1.75,28.0,290.0,285.55,217.51
2016,8,25,17,0,254.0,170.0,1.7,28.0,279.0,271.9,206.05
2016,8,25,17,15,412.5,123.0,1.55,27.5,270.5,268.54,199.76
2016,8,25,17,30,571.0,76.0,1.4,27.0,262.0,244.01,173.63
2016,8,25,17,45,506.5,67.5,1.3,26.5,208.5,183.51,123.8
2016,8,25,18,0,442.0,59.0,1.2,26.0,155.0,130.68,81.3
2016,8,25,18,15,345.5,47.0,1.2,25.5,108.0,79.27,44.09
2016,8,25,18,30,249.0,35.0,1.2,25.0,61.0,39.18,19.12
2016,8,25,18,45,124.5,17.5,1.2,25.0,30.5,13.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,12.87,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,22.77,9.67
2016,8,26,6,45,209.5,44.5,0.9,23.5,78.0,54.03,30.5
2016,8,26,7,0,310.0,62.0,1.0,24.0,120.0,99.1,61.65
2016,8,26,7,15,382.0,74.5,1.0,24.0,170.5,146.76,98.69
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,203.25,144.6
2016,8,26,7,45,504.5,96.0,1.05,24.5,274.0,260.22,191.69
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,320.86,240.99
2016,8,26,8,15,409.5,155.0,1.0,25.0,332.0,337.73,257.21
2016,8,26,8,30,264.0,205.0,0.9,25.0,337.0,335.23,256.22
2016,8,26,8,45,475.0,166.5,0.85,25.5,436.5,435.33,331.57
2016,8,26,9,0,686.0,128.0,0.8,26.0,536.0,554.94,418.14
2016,8,26,9,15,706.0,132.5,0.7,26.0,583.0,608.79,454.47
2016,8,26,9,30,726.0,137.0,0.6,26.0,630.0,662.62,489.96
2016,8,26,9,45,507.0,240.5,0.5,26.5,595.5,633.51,462.96
2016,8,26,10,0,288.0,344.0,0.4,27.0,561.0,579.32,419.22
2016,8,26,10,15,533.0,247.0,0.45,27.0,673.0,705.75,509.94
2016,8,26,10,30,778.0,150.0,0.5,27.0,785.0,839.34,597.33
2016,8,26,10,45,642.5,243.5,0.6,27.5,781.0,841.64,595.47
2016,8,26,11,0,507.0,337.0,0.7,28.0,777.0,827.08,582.0
2016,8,26,11,15,404.5,385.5,0.8,28.0,742.5,783.73,553.13
2016,8,26,11,30,302.0,434.0,0.9,28.0,708.0,743.23,525.52
2016,8,26,11,45,386.5,412.5,1.0,28.5,768.5,809.98,570.86
2016,8,26,12,0,471.0,391.0,1.1,29.0,829.0,885.95,619.77
2016,8,26,12,15,392.0,421.5,1.2,29.0,787.0,833.23,584.96
2016,8,26,12,30,313.0,452.0,1.3,29.0,745.0,786.61,554.57
2016,8,26,12,45,385.5,423.5,1.4,29.0,783.5,829.73,585.96
2016,8,26,13,0,458.0,395.0,1.5,29.0,822.0,879.29,620.11
2016,8,26,13,15,641.5,271.0,1.55,29.0,860.5,932.66,660.29
2016,8,26,13,30,825.0,147.0,1.6,29.0,899.0,970.44,685.26
2016,8,26,13,45,521.5,291.5,1.7,29.0,763.5,814.41,583.82
2016,8,26,14,0,218.0,436.0,1.8,29.0,628.0,646.01,465.76
2016,8,26,14,15,509.5,288.5,1.9,29.0,717.0,773.16,562.11
2016,8,26,14,30,801.0,141.0,2.0,29.0,806.0,863.24,625.86
2016,8,26,14,45,655.5,208.5,2.1,29.0,737.5,784.48,574.17
2016,8,26,15,0,510.0,276.0,2.2,29.0,669.0,705.32,518.87
2016,8,26,15,15,637.0,200.0,2.25,28.5,664.0,708.14,526.5
2016,8,26,15,30,764.0,124.0,2.3,28.0,659.0,692.88,520.65
2016,8,26,15,45,557.5,187.5,2.35,28.0,563.5,577.51,436.21
2016,8,26,16,0,351.0,251.0,2.4,28.0,468.0,474.84,359.61
2016,8,26,16,15,290.0,237.0,2.35,27.5,406.0,405.86,309.39
2016,8,26,16,30,229.0,223.0,2.3,27.0,344.0,338.37,259.13
2016,8,26,16,45,200.0,199.5,2.25,27.0,296.5,287.84,220.55
2016,8,26,17,0,171.0,176.0,2.2,27.0,249.0,240.4,183.71
2016,8,26,17,15,159.5,151.5,2.1,26.5,212.0,201.45,153.04
2016,8,26,17,30,148.0,127.0,2.0,26.0,175.0,163.85,122.8
2016,8,26,17,45,128.0,103.0,1.9,26.0,139.0,126.26,92.19
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,91.32,63.82
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,59.72,39.28
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,32.66,18.38
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,15.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.5,18.0,12.39,0.0
2016,8,27,6,30,139.0,26.0,0.7,23.0,36.0,21.22,8.14
2016,8,27,6,45,241.0,42.0,0.8,23.5,78.5,54.25,29.53
2016,8,27,7,0,343.0,58.0,0.9,24.0,121.0,100.21,61.1
2016,8,27,7,15,414.5,69.0,0.9,24.0,171.5,148.46,98.77
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,207.32,146.79
2016,8,27,7,45,501.5,95.0,0.9,24.5,269.0,259.0,190.66
2016,8,27,8,0,517.0,110.0,0.9,25.0,316.0,309.55,232.52
2016,8,27,8,15,584.5,110.0,0.75,25.5,376.0,374.35,282.8
2016,8,27,8,30,652.0,110.0,0.6,26.0,436.0,443.26,334.16
2016,8,27,8,45,679.5,114.5,0.45,26.5,487.0,500.69,374.97
2016,8,27,9,0,707.0,119.0,0.3,27.0,538.0,559.48,414.7
2016,8,27,9,15,726.5,123.0,0.4,27.0,585.0,613.5,453.01
2016,8,27,9,30,746.0,127.0,0.5,27.0,632.0,666.39,489.81
2016,8,27,9,45,757.5,132.0,0.6,27.5,673.5,714.57,521.26
2016,8,27,10,0,769.0,137.0,0.7,28.0,715.0,761.29,550.39
2016,8,27,10,15,780.0,139.5,0.8,28.0,751.0,803.34,577.31
2016,8,27,10,30,791.0,142.0,0.9,28.0,787.0,843.41,602.86
2016,8,27,10,45,796.5,145.5,1.05,28.5,815.5,877.34,623.96
2016,8,27,11,0,802.0,149.0,1.2,29.0,844.0,908.53,643.29
2016,8,27,11,15,808.0,150.5,1.3,29.0,865.5,935.21,660.33
2016,8,27,11,30,814.0,152.0,1.4,29.0,887.0,958.86,675.57
2016,8,27,11,45,509.0,310.5,1.5,29.0,773.0,836.85,595.21
2016,8,27,12,0,204.0,469.0,1.6,29.0,659.0,681.87,486.36
2016,8,27,12,15,203.0,472.5,1.65,29.0,662.0,686.35,490.79
2016,8,27,12,30,202.0,476.0,1.7,29.0,665.0,689.75,493.22
2016,8,27,12,45,513.5,314.0,1.8,29.0,791.5,856.84,613.48
2016,8,27,13,0,825.0,152.0,1.9,29.0,918.0,995.64,704.97
2016,8,27,13,15,645.0,265.0,1.95,29.0,859.5,930.71,662.8
2016,8,27,13,30,465.0,378.0,2.0,29.0,801.0,857.34,611.28
2016,8,27,13,45,634.5,264.5,2.05,29.0,827.5,898.05,644.77
2016,8,27,14,0,804.0,151.0,2.1,29.0,854.0,921.83,661.9
2016,8,27,14,15,645.0,234.0,2.1,29.0,786.5,844.59,611.75
2016,8,27,14,30,486.0,317.0,2.1,29.0,719.0,764.64,555.54
2016,8,27,14,45,426.0,326.5,2.15,29.0,668.0,704.98,515.67
2016,8,27,15,0,366.0,336.0,2.2,29.0,617.0,641.27,472.2
2016,8,27,15,15,549.0,237.5,2.15,29.0,632.5,674.6,500.52
2016,8,27,15,30,732.0,139.0,2.1,29.0,648.0,685.94,512.27
2016,8,27,15,45,709.0,136.5,2.1,29.0,601.5,632.37,474.53
2016,8,27,16,0,686.0,134.0,2.1,29.0,555.0,578.9,436.42
2016,8,27,16,15,660.5,128.5,2.0,28.5,505.0,521.37,394.83
2016,8,27,16,30,635.0,123.0,1.9,28.0,455.0,464.91,352.77
2016,8,27,16,45,602.5,116.0,1.85,28.0,402.5,405.07,306.44
2016,8,27,17,0,570.0,109.0,1.8,28.0,350.0,347.78,260.75
2016,8,27,17,15,523.5,100.5,1.65,27.5,296.5,286.99,211.81
2016,8,27,17,30,477.0,92.0,1.5,27.0,243.0,229.09,164.29
2016,8,27,17,45,414.5,79.5,1.4,26.5,192.0,171.3,117.26
2016,8,27,18,0,352.0,67.0,1.3,26.0,141.0,121.05,77.23
2016,8,27,18,15,260.5,51.0,1.3,25.5,96.5,72.53,42.08
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,35.66,17.9
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,20.52,7.17
2016,8,28,6,45,224.5,42.0,2.1,22.5,76.0,53.47,29.47
2016,8,28,7,0,322.0,59.0,2.3,23.0,118.0,98.81,61.17
2016,8,28,7,15,393.0,71.5,2.35,23.5,168.5,147.16,99.13
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,204.23,145.94
2016,8,28,7,45,515.0,92.5,2.45,24.5,272.5,261.64,194.1
2016,8,28,8,0,566.0,101.0,2.5,25.0,326.0,322.74,244.62
2016,8,28,8,15,602.0,108.0,2.6,25.5,379.0,380.95,292.07
2016,8,28,8,30,638.0,115.0,2.7,26.0,432.0,442.24,340.51
2016,8,28,8,45,669.0,118.5,2.8,26.5,483.5,499.91,384.92
2016,8,28,9,0,700.0,122.0,2.9,27.0,535.0,559.32,429.32
2016,8,28,9,15,719.5,126.0,2.95,27.0,582.0,613.04,469.04
2016,8,28,9,30,739.0,130.0,3.0,27.0,629.0,665.51,507.0
2016,8,28,9,45,760.0,130.0,3.15,27.5,672.0,715.43,541.33
2016,8,28,10,0,781.0,130.0,3.3,28.0,715.0,764.65,573.59
2016,8,28,10,15,791.5,132.5,3.35,28.0,751.0,806.71,601.24
2016,8,28,10,30,802.0,135.0,3.4,28.0,787.0,846.7,627.33
2016,8,28,10,45,813.5,134.5,3.45,28.0,816.5,882.16,650.22
2016,8,28,11,0,825.0,134.0,3.5,28.0,846.0,908.29,666.85
2016,8,28,11,15,553.0,286.0,3.5,28.0,768.5,834.46,613.51
2016,8,28,11,30,281.0,438.0,3.5,28.0,691.0,728.58,532.83
2016,8,28,11,45,552.0,294.0,3.55,28.5,801.0,863.1,632.17
2016,8,28,12,0,823.0,150.0,3.6,29.0,911.0,989.06,715.82
2016,8,28,12,15,578.0,297.5,3.65,29.0,833.5,905.52,657.66
2016,8,28,12,30,333.0,445.0,3.7,29.0,756.0,800.96,580.46
2016,8,28,12,45,295.5,453.0,3.75,29.0,728.0,771.02,560.11
2016,8,28,13,0,258.0,461.0,3.8,29.0,700.0,739.78,538.28
2016,8,28,13,15,539.5,304.0,3.8,29.0,796.0,864.25,632.24
2016,8,28,13,30,821.0,147.0,3.8,29.0,892.0,967.22,703.42
2016,8,28,13,45,818.5,144.0,3.85,29.0,872.5,946.64,689.97
2016,8,28,14,0,816.0,141.0,3.9,29.0,853.0,922.81,675.3
2016,8,28,14,15,555.0,264.0,3.9,29.0,741.5,790.19,584.13
2016,8,28,14,30,294.0,387.0,3.9,29.0,630.0,658.51,486.75
2016,8,28,14,45,522.5,268.0,3.95,29.0,677.0,728.71,543.74
2016,8,28,15,0,751.0,149.0,4.0,29.0,724.0,773.02,579.4
2016,8,28,15,15,736.5,145.5,3.95,28.5,683.0,728.96,550.53
2016,8,28,15,30,722.0,142.0,3.9,28.0,642.0,681.47,518.34
2016,8,28,15,45,711.5,134.0,3.85,28.0,598.0,631.1,482.19
2016,8,28,16,0,701.0,126.0,3.8,28.0,554.0,579.69,444.46
2016,8,28,16,15,676.0,121.0,3.65,27.5,504.0,522.19,401.73
2016,8,28,16,30,651.0,116.0,3.5,27.0,454.0,465.68,358.52
2016,8,28,16,45,623.0,108.0,3.4,27.0,402.0,406.06,311.16
2016,8,28,17,0,595.0,100.0,3.3,27.0,350.0,348.46,264.1
2016,8,28,17,15,549.0,92.0,2.9,26.5,296.5,286.93,213.37
2016,8,28,17,30,503.0,84.0,2.5,26.0,243.0,230.21,165.74
2016,8,28,17,45,440.0,73.0,2.15,26.0,191.5,171.94,117.29
2016,8,28,18,0,377.0,62.0,1.8,26.0,140.0,119.86,75.25
2016,8,28,18,15,281.5,47.5,1.65,25.5,95.0,70.95,39.99
2016,8,28,18,30,186.0,33.0,1.5,25.0,50.0,34.15,16.24
2016,8,28,18,45,93.0,16.5,1.4,24.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,126.0,24.0,3.1,22.0,33.0,19.86,6.14
2016,8,29,6,45,233.0,40.0,3.3,22.5,75.0,52.6,28.38
2016,8,29,7,0,340.0,56.0,3.5,23.0,117.0,98.9,60.47
2016,8,29,7,15,170.0,60.5,3.65,23.0,91.0,91.92,63.36
2016,8,29,7,30,0.0,65.0,3.8,23.0,65.0,60.45,44.43
2016,8,29,7,45,299.5,77.5,3.95,23.5,195.5,175.81,132.03
2016,8,29,8,0,599.0,90.0,4.1,24.0,326.0,325.31,248.83
2016,8,29,8,15,634.0,95.5,4.2,24.5,379.5,383.46,296.96
2016,8,29,8,30,669.0,101.0,4.3,25.0,433.0,444.5,346.19
2016,8,29,8,45,703.5,102.0,4.4,25.5,485.5,503.13,392.3
2016,8,29,9,0,738.0,103.0,4.5,26.0,538.0,563.57,438.53
2016,8,29,9,15,498.0,203.5,4.55,26.0,508.0,542.66,419.77
2016,8,29,9,30,258.0,304.0,4.6,26.0,478.0,492.04,377.46
2016,8,29,9,45,200.5,331.0,4.65,26.5,472.0,481.89,367.74
2016,8,29,10,0,143.0,358.0,4.7,27.0,466.0,472.87,358.35
2016,8,29,10,15,487.0,236.5,4.7,27.0,627.5,659.51,502.87
2016,8,29,10,30,831.0,115.0,4.7,27.0,789.0,846.62,636.88
2016,8,29,10,45,518.0,271.5,4.75,27.5,697.0,758.22,568.8
2016,8,29,11,0,205.0,428.0,4.8,28.0,605.0,624.6,464.16
2016,8,29,11,15,529.5,275.0,4.8,28.0,747.0,801.7,598.64
2016,8,29,11,30,854.0,122.0,4.8,28.0,889.0,960.64,708.35
2016,8,29,11,45,458.5,276.5,4.8,28.5,689.0,753.65,560.58
2016,8,29,12,0,63.0,431.0,4.8,29.0,489.0,492.13,362.84
2016,8,29,12,15,119.0,453.0,4.8,29.0,563.5,583.04,429.95
2016,8,29,12,30,175.0,475.0,4.8,29.0,638.0,662.72,486.9
2016,8,29,12,45,526.5,293.5,4.85,29.0,780.5,850.02,627.84
2016,8,29,13,0,878.0,112.0,4.9,29.0,923.0,999.88,731.02
2016,8,29,13,15,455.0,241.0,4.9,29.0,661.5,715.54,534.11
2016,8,29,13,30,32.0,370.0,4.9,29.0,400.0,397.42,294.36
2016,8,29,13,45,39.0,375.5,4.9,29.0,411.0,408.86,304.03
2016,8,29,14,0,46.0,381.0,4.9,29.0,422.0,419.83,312.49
2016,8,29,14,15,446.0,244.5,4.9,28.5,613.0,671.11,507.38
2016,8,29,14,30,846.0,108.0,4.9,28.0,804.0,862.81,646.19
2016,8,29,14,45,564.5,229.5,4.9,28.0,685.5,728.47,549.84
2016,8,29,15,0,283.0,351.0,4.9,28.0,567.0,589.65,444.31
2016,8,29,15,15,539.5,227.0,4.8,27.5,609.5,656.59,500.95
2016,8,29,15,30,796.0,103.0,4.7,27.0,652.0,693.05,532.83
2016,8,29,15,45,555.5,178.5,4.65,27.0,548.5,569.85,439.08
2016,8,29,16,0,315.0,254.0,4.6,27.0,445.0,455.08,350.19
2016,8,29,16,15,515.5,172.0,4.4,27.0,452.0,476.94,368.95
2016,8,29,16,30,716.0,90.0,4.2,27.0,459.0,472.54,365.41
2016,8,29,16,45,687.5,85.0,4.05,27.0,406.0,412.01,316.47
2016,8,29,17,0,659.0,80.0,3.9,27.0,353.0,353.65,268.08
2016,8,29,17,15,615.5,74.0,3.55,26.5,299.0,291.33,216.04
2016,8,29,17,30,572.0,68.0,3.2,26.0,245.0,233.42,166.65
2016,8,29,17,45,508.5,59.5,2.85,25.5,193.0,173.34,116.26
2016,8,29,18,0,445.0,51.0,2.5,25.0,141.0,120.87,73.53
2016,8,29,18,15,342.5,39.5,2.35,24.5,95.5,69.75,36.85
2016,8,29,18,30,240.0,28.0,2.2,24.0,50.0,31.7,13.3
2016,8,29,18,45,120.0,14.0,2.05,24.0,25.0,13.34,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
