Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.5,10.96,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,33.0,19.33,5.15
2016,8,30,6,45,250.5,38.0,2.65,22.5,75.0,52.37,27.49
2016,8,30,7,0,357.0,53.0,2.9,23.0,117.0,98.86,59.67
2016,8,30,7,15,191.0,78.0,2.95,23.5,114.0,112.92,79.44
2016,8,30,7,30,25.0,103.0,3.0,24.0,111.0,103.44,78.53
2016,8,30,7,45,17.0,119.0,3.05,24.5,125.0,116.55,89.36
2016,8,30,8,0,9.0,135.0,3.1,25.0,139.0,129.75,99.77
2016,8,30,8,15,108.0,172.0,3.15,25.0,225.0,215.71,167.46
2016,8,30,8,30,207.0,209.0,3.2,25.0,311.0,308.72,240.05
2016,8,30,8,45,465.5,158.5,3.25,25.5,422.0,425.31,330.86
2016,8,30,9,0,724.0,108.0,3.3,26.0,533.0,561.14,434.49
2016,8,30,9,15,743.0,112.0,3.35,26.0,580.0,615.44,474.64
2016,8,30,9,30,762.0,116.0,3.4,26.0,627.0,669.49,514.07
2016,8,30,9,45,778.5,117.5,3.5,26.5,669.5,718.49,547.13
2016,8,30,10,0,795.0,119.0,3.6,27.0,712.0,766.37,578.47
2016,8,30,10,15,806.0,121.0,3.65,27.0,748.0,808.78,606.59
2016,8,30,10,30,817.0,123.0,3.7,27.0,784.0,843.55,629.31
2016,8,30,10,45,430.0,246.5,3.75,27.5,595.5,654.23,491.65
2016,8,30,11,0,43.0,370.0,3.8,28.0,407.0,405.54,301.31
2016,8,30,11,15,59.0,398.5,3.8,28.0,450.5,451.37,335.44
2016,8,30,11,30,75.0,427.0,3.8,28.0,494.0,497.8,368.65
2016,8,30,11,45,143.0,446.0,3.85,28.5,576.5,596.98,439.68
2016,8,30,12,0,211.0,465.0,3.9,29.0,659.0,686.62,502.2
2016,8,30,12,15,325.5,429.5,3.9,29.0,730.5,777.64,567.26
2016,8,30,12,30,440.0,394.0,3.9,29.0,802.0,866.53,629.55
2016,8,30,12,45,225.5,309.0,3.95,29.0,518.0,552.34,410.32
2016,8,30,13,0,11.0,224.0,4.0,29.0,234.0,223.35,165.28
2016,8,30,13,15,14.0,261.5,3.95,29.0,274.5,262.51,195.24
2016,8,30,13,30,17.0,299.0,3.9,29.0,315.0,301.76,224.35
2016,8,30,13,45,84.0,366.5,3.9,29.0,439.5,443.06,329.76
2016,8,30,14,0,151.0,434.0,3.9,29.0,564.0,582.96,430.49
2016,8,30,14,15,112.0,407.0,3.8,28.5,502.0,514.88,381.77
2016,8,30,14,30,73.0,380.0,3.7,28.0,440.0,439.56,327.93
2016,8,30,14,45,62.0,354.5,3.65,28.0,404.0,401.38,300.63
2016,8,30,15,0,51.0,329.0,3.6,28.0,368.0,363.92,273.46
2016,8,30,15,15,170.5,317.0,3.45,28.0,436.0,448.61,339.38
2016,8,30,15,30,290.0,305.0,3.3,28.0,504.0,521.53,394.61
2016,8,30,15,45,367.5,262.5,3.2,28.0,496.0,516.24,392.28
2016,8,30,16,0,445.0,220.0,3.1,28.0,488.0,508.74,387.93
2016,8,30,16,15,393.5,208.5,2.85,27.5,430.0,436.97,334.64
2016,8,30,16,30,342.0,197.0,2.6,27.0,372.0,375.87,288.52
2016,8,30,16,45,293.0,179.5,2.4,27.0,317.5,315.05,241.45
2016,8,30,17,0,244.0,162.0,2.2,27.0,263.0,259.42,197.81
2016,8,30,17,15,221.5,140.5,1.95,26.5,221.5,214.56,162.09
2016,8,30,17,30,199.0,119.0,1.7,26.0,180.0,172.28,127.83
2016,8,30,17,45,166.5,96.5,1.45,26.0,140.0,129.59,93.14
2016,8,30,18,0,134.0,74.0,1.2,26.0,100.0,90.29,61.59
2016,8,30,18,15,87.5,51.5,1.15,25.5,66.5,55.44,35.13
2016,8,30,18,30,41.0,29.0,1.1,25.0,33.0,26.99,12.74
2016,8,30,18,45,20.5,14.5,1.05,25.0,16.5,13.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,17.5,11.0,1.95,23.0,12.5,10.48,0.0
2016,8,31,6,30,35.0,22.0,2.1,23.0,25.0,19.57,4.44
2016,8,31,6,45,113.5,44.0,2.3,23.5,62.5,48.31,28.74
2016,8,31,7,0,192.0,66.0,2.5,24.0,100.0,88.29,57.85
2016,8,31,7,15,273.0,78.5,2.45,24.0,146.0,131.55,91.1
2016,8,31,7,30,354.0,91.0,2.4,24.0,192.0,184.05,133.41
2016,8,31,7,45,261.0,125.0,2.35,24.5,208.5,207.78,157.11
2016,8,31,8,0,168.0,159.0,2.3,25.0,225.0,219.19,168.72
2016,8,31,8,15,171.0,185.0,2.35,25.5,260.5,256.78,198.42
2016,8,31,8,30,174.0,211.0,2.4,26.0,296.0,294.59,227.41
2016,8,31,8,45,208.5,233.0,2.5,26.5,347.0,346.18,266.46
2016,8,31,9,0,243.0,255.0,2.6,27.0,398.0,406.73,311.37
2016,8,31,9,15,480.5,196.5,2.65,27.5,508.5,525.82,401.84
2016,8,31,9,30,718.0,138.0,2.7,28.0,619.0,663.21,502.62
2016,8,31,9,45,739.0,138.5,2.75,28.5,662.0,711.29,534.73
2016,8,31,10,0,760.0,139.0,2.8,29.0,705.0,760.23,566.06
2016,8,31,10,15,393.5,225.5,2.8,29.0,519.5,571.87,428.79
2016,8,31,10,30,27.0,312.0,2.8,29.0,334.0,329.71,244.54
2016,8,31,10,45,415.5,229.0,2.85,29.0,585.0,623.79,467.8
2016,8,31,11,0,804.0,146.0,2.9,29.0,836.0,910.99,664.48
2016,8,31,11,15,419.5,259.5,2.9,29.0,620.5,682.58,503.78
2016,8,31,11,30,35.0,373.0,2.9,29.0,405.0,403.7,296.6
2016,8,31,11,45,103.5,420.0,2.9,29.5,515.0,520.56,381.96
2016,8,31,12,0,172.0,467.0,2.9,30.0,625.0,650.4,471.55
2016,8,31,12,15,483.0,319.5,2.9,30.0,766.0,833.53,603.83
2016,8,31,12,30,794.0,172.0,2.9,30.0,907.0,993.07,710.66
2016,8,31,12,45,573.5,299.0,2.95,30.0,829.0,904.14,649.82
2016,8,31,13,0,353.0,426.0,3.0,30.0,751.0,800.48,575.62
2016,8,31,13,15,570.0,297.5,3.0,30.0,814.0,889.19,642.24
2016,8,31,13,30,787.0,169.0,3.0,30.0,877.0,957.61,689.15
2016,8,31,13,45,781.0,168.0,3.0,30.0,857.0,936.08,675.2
2016,8,31,14,0,775.0,167.0,3.0,30.0,837.0,911.55,660.08
2016,8,31,14,15,766.5,164.5,2.95,30.0,809.0,880.35,640.27
2016,8,31,14,30,758.0,162.0,2.9,30.0,781.0,846.6,618.77
2016,8,31,14,45,557.0,245.5,2.85,30.0,689.5,735.25,541.75
2016,8,31,15,0,356.0,329.0,2.8,30.0,598.0,626.79,462.98
2016,8,31,15,15,533.0,238.0,2.7,30.0,614.5,662.5,493.01
2016,8,31,15,30,710.0,147.0,2.6,30.0,631.0,676.84,506.52
2016,8,31,15,45,692.0,141.5,2.55,30.0,585.5,624.27,469.12
2016,8,31,16,0,674.0,136.0,2.5,30.0,540.0,571.43,431.11
2016,8,31,16,15,648.0,130.0,2.35,29.5,489.5,513.51,388.91
2016,8,31,16,30,622.0,124.0,2.2,29.0,439.0,456.77,346.37
2016,8,31,16,45,589.0,116.0,2.05,29.0,386.5,396.32,299.23
2016,8,31,17,0,556.0,108.0,1.9,29.0,334.0,338.53,252.95
2016,8,31,17,15,507.5,98.5,1.7,28.5,281.0,276.96,203.38
2016,8,31,17,30,459.0,89.0,1.5,28.0,228.0,218.64,155.62
2016,8,31,17,45,393.0,76.5,1.3,27.5,177.5,161.46,109.33
2016,8,31,18,0,327.0,64.0,1.1,27.0,127.0,112.34,70.64
2016,8,31,18,15,231.5,46.5,1.05,26.5,83.5,64.21,36.3
2016,8,31,18,30,136.0,29.0,1.0,26.0,40.0,28.16,11.4
2016,8,31,18,45,68.0,14.5,0.95,26.0,20.0,13.82,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,18.61,3.06
2016,9,1,6,45,205.0,40.5,2.25,23.5,70.0,52.11,28.49
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,97.71,60.81
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.0,146.06,98.77
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,203.26,145.48
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.5,258.45,191.58
2016,9,1,8,0,545.0,105.0,2.3,26.0,318.0,321.82,243.42
2016,9,1,8,15,581.5,112.5,2.3,26.5,371.0,379.79,290.12
2016,9,1,8,30,618.0,120.0,2.3,27.0,424.0,440.91,337.78
2016,9,1,8,45,648.0,125.0,2.35,28.0,475.0,498.67,380.87
2016,9,1,9,0,678.0,130.0,2.4,29.0,526.0,558.1,423.64
2016,9,1,9,15,698.5,135.0,2.4,29.0,573.0,612.55,463.01
2016,9,1,9,30,719.0,140.0,2.4,29.0,620.0,667.02,501.4
2016,9,1,9,45,737.5,142.0,2.4,29.5,662.5,716.54,534.47
2016,9,1,10,0,756.0,144.0,2.4,30.0,705.0,763.13,563.53
2016,9,1,10,15,767.5,146.5,2.4,30.0,741.0,805.08,590.18
2016,9,1,10,30,779.0,149.0,2.4,30.0,777.0,845.08,615.32
2016,9,1,10,45,524.0,281.5,2.45,30.0,710.5,776.46,565.16
2016,9,1,11,0,269.0,414.0,2.5,30.0,644.0,681.47,493.85
2016,9,1,11,15,539.0,284.5,2.5,30.0,760.5,822.99,597.06
2016,9,1,11,30,809.0,155.0,2.5,30.0,877.0,961.3,688.29
2016,9,1,11,45,545.5,301.5,2.55,30.5,792.0,867.53,622.05
2016,9,1,12,0,282.0,448.0,2.6,31.0,707.0,752.07,537.37
2016,9,1,12,15,286.0,450.0,2.6,31.0,713.5,760.57,543.76
2016,9,1,12,30,290.0,452.0,2.6,31.0,720.0,767.61,548.36
2016,9,1,12,45,548.0,307.5,2.65,31.0,811.5,887.82,635.81
2016,9,1,13,0,806.0,163.0,2.7,31.0,903.0,990.25,704.17
2016,9,1,13,15,564.0,294.0,2.7,31.0,808.5,880.05,630.23
2016,9,1,13,30,322.0,425.0,2.7,31.0,714.0,759.76,544.73
2016,9,1,13,45,553.0,293.5,2.7,31.0,775.5,848.8,612.15
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,914.87,658.25
2016,9,1,14,15,775.5,159.5,2.65,31.0,809.0,883.36,637.66
2016,9,1,14,30,767.0,157.0,2.6,31.0,781.0,849.27,616.15
2016,9,1,14,45,633.5,213.5,2.6,31.0,713.5,770.81,564.06
2016,9,1,15,0,500.0,270.0,2.6,31.0,646.0,691.48,508.09
2016,9,1,15,15,429.5,277.5,2.5,30.5,587.0,622.47,460.74
2016,9,1,15,30,359.0,285.0,2.4,30.0,528.0,551.4,411.05
2016,9,1,15,45,179.5,211.5,2.35,30.0,333.0,331.71,250.9
2016,9,1,16,0,0.0,138.0,2.3,30.0,138.0,129.3,95.59
2016,9,1,16,15,11.5,162.0,2.15,29.5,168.0,158.79,119.44
2016,9,1,16,30,23.0,186.0,2.0,29.0,198.0,187.17,141.95
2016,9,1,16,45,18.5,165.0,1.9,29.0,173.5,163.62,123.98
2016,9,1,17,0,14.0,144.0,1.8,29.0,149.0,140.64,106.37
2016,9,1,17,15,7.5,122.0,1.6,28.5,124.5,116.63,87.92
2016,9,1,17,30,1.0,100.0,1.4,28.0,100.0,93.49,69.89
2016,9,1,17,45,0.5,77.0,1.25,27.5,77.0,71.65,52.4
2016,9,1,18,0,0.0,54.0,1.1,27.0,54.0,50.05,34.74
2016,9,1,18,15,0.0,34.5,1.05,26.5,34.5,31.97,19.66
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,13.91,3.22
2016,9,1,18,45,0.0,7.5,1.0,26.0,7.5,7.15,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.78,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.7,0.0
2016,9,2,7,45,23.0,77.0,2.3,24.5,86.0,80.29,59.95
2016,9,2,8,0,46.0,150.0,2.3,25.0,168.0,160.95,124.33
2016,9,2,8,15,72.5,179.0,2.2,25.0,212.0,204.1,158.06
2016,9,2,8,30,99.0,208.0,2.1,25.0,256.0,250.46,193.98
2016,9,2,8,45,82.5,228.0,2.05,25.5,271.5,266.78,205.56
2016,9,2,9,0,66.0,248.0,2.0,26.0,287.0,281.2,215.37
2016,9,2,9,15,67.0,271.0,1.9,26.5,313.5,308.49,234.8
2016,9,2,9,30,68.0,294.0,1.8,27.0,340.0,335.82,253.82
2016,9,2,9,45,56.5,304.0,1.7,27.5,344.0,340.53,255.65
2016,9,2,10,0,45.0,314.0,1.6,28.0,348.0,344.11,256.69
2016,9,2,10,15,71.5,349.0,1.5,28.0,405.0,403.96,299.83
2016,9,2,10,30,98.0,384.0,1.4,28.0,462.0,465.78,343.09
2016,9,2,10,45,88.0,394.0,1.35,28.5,466.5,470.44,344.24
2016,9,2,11,0,78.0,404.0,1.3,29.0,471.0,474.21,345.15
2016,9,2,11,15,174.5,419.5,1.3,29.0,574.0,594.99,430.27
2016,9,2,11,30,271.0,435.0,1.3,29.0,677.0,719.63,513.93
2016,9,2,11,45,473.5,341.5,1.3,29.5,771.5,838.11,594.03
2016,9,2,12,0,676.0,248.0,1.3,30.0,866.0,953.12,668.71
2016,9,2,12,15,534.0,327.0,1.35,30.0,816.5,893.82,627.05
2016,9,2,12,30,392.0,406.0,1.4,30.0,767.0,823.25,579.36
2016,9,2,12,45,536.5,326.0,1.45,30.0,817.5,895.84,631.09
2016,9,2,13,0,681.0,246.0,1.5,30.0,868.0,957.38,673.42
2016,9,2,13,15,470.0,343.0,1.5,30.0,770.0,837.62,592.14
2016,9,2,13,30,259.0,440.0,1.5,30.0,672.0,714.29,507.39
2016,9,2,13,45,467.0,334.0,1.55,30.0,740.0,808.02,576.88
2016,9,2,14,0,675.0,228.0,1.6,30.0,808.0,885.66,632.47
2016,9,2,14,15,665.5,225.0,1.65,30.0,780.5,854.93,613.11
2016,9,2,14,30,656.0,222.0,1.7,30.0,753.0,822.04,593.05
2016,9,2,14,45,671.5,201.0,1.8,30.0,724.0,790.15,574.6
2016,9,2,15,0,687.0,180.0,1.9,30.0,695.0,754.58,553.21
2016,9,2,15,15,670.5,175.5,1.95,29.5,654.0,707.77,523.54
2016,9,2,15,30,654.0,171.0,2.0,29.0,613.0,660.12,492.52
2016,9,2,15,45,638.5,162.5,2.05,29.0,568.0,608.56,457.0
2016,9,2,16,0,623.0,154.0,2.1,29.0,523.0,556.65,420.26
2016,9,2,16,15,595.0,147.0,2.05,28.5,473.0,499.02,378.62
2016,9,2,16,30,567.0,140.0,2.0,28.0,423.0,442.92,336.84
2016,9,2,16,45,533.5,130.0,1.95,28.0,371.5,380.48,288.52
2016,9,2,17,0,500.0,120.0,1.9,28.0,320.0,323.97,243.41
2016,9,2,17,15,450.5,108.5,1.75,27.5,267.5,263.76,194.99
2016,9,2,17,30,401.0,97.0,1.6,27.0,215.0,209.01,150.19
2016,9,2,17,45,331.0,82.0,1.5,27.0,165.0,152.29,104.42
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,104.24,66.85
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,58.34,33.67
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,24.46,7.67
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.5,1.75,21.5,12.5,10.01,0.0
2016,9,3,6,30,80.0,21.0,1.9,22.0,25.0,18.61,0.37
2016,9,3,6,45,176.0,40.5,2.05,22.5,65.5,50.69,28.27
2016,9,3,7,0,272.0,60.0,2.2,23.0,106.0,95.74,60.57
2016,9,3,7,15,344.0,74.5,2.2,23.5,156.0,143.55,98.2
2016,9,3,7,30,416.0,89.0,2.2,24.0,206.0,200.33,144.58
2016,9,3,7,45,473.5,98.5,2.25,25.0,259.5,256.14,190.68
2016,9,3,8,0,531.0,108.0,2.3,26.0,313.0,320.94,243.11
2016,9,3,8,15,568.5,116.0,2.25,26.0,365.5,379.16,290.39
2016,9,3,8,30,606.0,124.0,2.2,26.0,418.0,440.68,338.89
2016,9,3,8,45,640.5,127.5,2.15,26.5,470.0,498.9,382.87
2016,9,3,9,0,675.0,131.0,2.1,27.0,522.0,559.26,426.93
2016,9,3,9,15,695.5,135.5,2.0,27.5,569.0,613.08,464.51
2016,9,3,9,30,716.0,140.0,1.9,28.0,616.0,666.9,500.79
2016,9,3,9,45,519.0,234.5,1.85,28.5,591.5,643.83,478.7
2016,9,3,10,0,322.0,329.0,1.8,29.0,567.0,597.4,440.31
2016,9,3,10,15,355.0,336.5,1.8,29.0,611.0,646.4,474.38
2016,9,3,10,30,388.0,344.0,1.8,29.0,655.0,696.5,507.97
2016,9,3,10,45,594.0,247.0,1.8,29.5,743.0,809.02,586.38
2016,9,3,11,0,800.0,150.0,1.8,30.0,831.0,913.99,652.92
2016,9,3,11,15,402.0,153.5,1.8,30.0,496.0,560.57,415.24
2016,9,3,11,30,4.0,157.0,1.8,30.0,161.0,151.78,110.24
2016,9,3,11,45,4.5,160.0,1.85,30.0,164.5,155.26,113.66
2016,9,3,12,0,5.0,163.0,1.9,30.0,168.0,158.72,116.24
2016,9,3,12,15,151.0,305.0,1.95,30.0,444.0,464.22,343.6
2016,9,3,12,30,297.0,447.0,2.0,30.0,720.0,770.77,551.75
2016,9,3,12,45,360.5,417.5,2.05,30.5,747.5,803.33,571.74
2016,9,3,13,0,424.0,388.0,2.1,31.0,775.0,843.04,598.29
2016,9,3,13,15,578.0,296.0,2.15,31.0,816.0,896.74,638.14
2016,9,3,13,30,732.0,204.0,2.2,31.0,857.0,946.11,672.49
2016,9,3,13,45,729.0,200.0,2.25,31.0,837.0,924.72,659.46
2016,9,3,14,0,726.0,196.0,2.3,31.0,817.0,900.39,645.2
2016,9,3,14,15,532.5,280.5,2.35,30.5,727.5,787.59,570.56
2016,9,3,14,30,339.0,365.0,2.4,30.0,638.0,677.42,493.97
2016,9,3,14,45,326.5,350.0,2.5,30.0,603.5,638.57,469.13
2016,9,3,15,0,314.0,335.0,2.6,30.0,569.0,599.46,443.16
2016,9,3,15,15,170.0,294.5,2.65,30.0,420.5,426.14,318.63
2016,9,3,15,30,26.0,254.0,2.7,30.0,272.0,260.0,194.43
2016,9,3,15,45,195.0,244.0,2.8,30.0,360.0,374.79,284.44
2016,9,3,16,0,364.0,234.0,2.9,30.0,448.0,465.29,352.84
2016,9,3,16,15,468.0,186.0,2.9,29.5,434.5,461.75,351.41
2016,9,3,16,30,572.0,138.0,2.9,29.0,421.0,442.91,337.7
2016,9,3,16,45,532.5,129.5,2.9,28.5,368.5,378.9,288.32
2016,9,3,17,0,493.0,121.0,2.9,28.0,316.0,321.55,242.77
2016,9,3,17,15,443.0,109.0,2.7,27.5,263.5,261.12,193.8
2016,9,3,17,30,393.0,97.0,2.5,27.0,211.0,206.25,148.63
2016,9,3,17,45,317.5,82.0,2.35,27.0,161.0,148.95,102.39
2016,9,3,18,0,242.0,67.0,2.2,27.0,111.0,99.97,64.25
2016,9,3,18,15,159.0,45.5,2.2,26.5,70.0,55.71,32.16
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,22.22,5.07
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,16.81,0.0
2016,9,4,6,45,137.5,41.5,1.3,23.5,61.5,48.78,27.86
2016,9,4,7,0,221.0,64.0,1.5,24.0,101.0,91.86,59.29
2016,9,4,7,15,289.5,81.5,1.75,24.5,150.0,139.7,96.73
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,195.16,141.58
2016,9,4,7,45,411.5,111.5,2.25,25.5,251.0,249.17,186.15
2016,9,4,8,0,465.0,124.0,2.5,26.0,303.0,309.26,235.12
2016,9,4,8,15,504.0,134.5,2.65,26.5,355.5,366.58,281.16
2016,9,4,8,30,543.0,145.0,2.8,27.0,408.0,427.53,328.8
2016,9,4,8,45,573.0,152.5,2.95,27.5,458.5,486.83,373.95
2016,9,4,9,0,603.0,160.0,3.1,28.0,509.0,545.16,417.23
2016,9,4,9,15,625.5,166.0,3.1,28.0,555.5,598.49,456.27
2016,9,4,9,30,648.0,172.0,3.1,28.0,602.0,652.2,494.69
2016,9,4,9,45,667.0,176.0,3.1,28.5,644.0,701.28,528.02
2016,9,4,10,0,686.0,180.0,3.1,29.0,686.0,749.77,560.16
2016,9,4,10,15,699.0,184.0,3.1,29.0,721.5,792.33,588.38
2016,9,4,10,30,712.0,188.0,3.1,29.0,757.0,833.26,614.74
2016,9,4,10,45,723.5,189.5,3.1,29.5,786.0,868.37,635.72
2016,9,4,11,0,735.0,191.0,3.1,30.0,815.0,901.25,655.07
2016,9,4,11,15,741.5,193.0,3.1,30.0,836.5,927.46,671.25
2016,9,4,11,30,748.0,195.0,3.1,30.0,858.0,950.82,685.63
2016,9,4,11,45,763.0,188.5,3.1,30.5,873.5,964.94,692.71
2016,9,4,12,0,778.0,182.0,3.1,31.0,889.0,981.9,701.74
2016,9,4,12,15,779.0,182.5,3.1,31.0,893.5,988.74,705.76
2016,9,4,12,30,780.0,183.0,3.1,31.0,898.0,992.18,707.82
2016,9,4,12,45,554.5,307.5,3.1,31.0,814.5,895.87,642.62
2016,9,4,13,0,329.0,432.0,3.1,31.0,731.0,784.91,563.2
2016,9,4,13,15,328.5,425.0,3.15,31.0,720.5,773.11,556.68
2016,9,4,13,30,328.0,418.0,3.2,31.0,710.0,759.76,548.47
2016,9,4,13,45,552.5,291.5,3.25,31.0,769.0,846.98,614.52
2016,9,4,14,0,777.0,165.0,3.3,31.0,828.0,911.26,660.34
2016,9,4,14,15,511.0,275.5,3.3,31.0,706.0,763.05,558.15
2016,9,4,14,30,245.0,386.0,3.3,31.0,584.0,607.51,445.49
2016,9,4,14,45,479.5,276.0,3.35,31.0,640.0,700.79,518.11
2016,9,4,15,0,714.0,166.0,3.4,31.0,696.0,761.22,565.28
2016,9,4,15,15,497.5,231.5,3.4,30.5,590.5,628.14,469.81
2016,9,4,15,30,281.0,297.0,3.4,30.0,485.0,507.45,381.07
2016,9,4,15,45,463.5,220.0,3.4,30.0,503.0,544.37,412.18
2016,9,4,16,0,646.0,143.0,3.4,30.0,521.0,558.74,424.96
2016,9,4,16,15,617.5,136.5,3.3,29.5,470.5,500.13,381.52
2016,9,4,16,30,589.0,130.0,3.2,29.0,420.0,443.07,338.33
2016,9,4,16,45,554.0,121.0,3.1,29.0,367.5,382.47,290.65
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,322.32,242.21
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,261.24,192.64
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,205.92,147.04
2016,9,4,17,45,344.0,76.5,2.25,27.5,159.5,148.82,100.96
2016,9,4,18,0,273.0,62.0,2.0,27.0,110.0,100.54,63.29
2016,9,4,18,15,178.0,42.5,2.0,26.5,69.0,54.67,30.54
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,21.26,2.58
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.0,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,17.94,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.5,51.96,25.91
2016,9,5,7,0,392.0,46.0,2.8,23.0,112.0,101.38,59.98
2016,9,5,7,15,470.0,55.0,3.0,23.5,163.5,153.06,101.17
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,214.34,152.3
2016,9,5,7,45,276.5,96.5,3.4,24.5,173.0,190.67,143.83
2016,9,5,8,0,5.0,129.0,3.6,25.0,131.0,122.94,94.38
2016,9,5,8,15,95.5,167.5,3.65,25.5,213.0,203.95,158.29
2016,9,5,8,30,186.0,206.0,3.7,26.0,295.0,298.1,231.54
2016,9,5,8,45,187.5,231.5,3.8,26.5,330.5,335.5,259.65
2016,9,5,9,0,189.0,257.0,3.9,27.0,366.0,372.8,287.17
2016,9,5,9,15,114.0,262.5,3.9,27.5,330.0,338.68,259.25
2016,9,5,9,30,39.0,268.0,3.9,28.0,294.0,289.83,219.86
2016,9,5,9,45,131.5,307.5,3.95,28.5,403.0,409.78,310.65
2016,9,5,10,0,224.0,347.0,4.0,29.0,512.0,530.54,398.87
2016,9,5,10,15,199.5,368.5,4.0,29.0,521.0,541.49,404.84
2016,9,5,10,30,175.0,390.0,4.0,29.0,530.0,550.03,409.48
2016,9,5,10,45,195.0,404.5,4.0,29.5,565.5,589.39,436.39
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,629.18,463.1
2016,9,5,11,15,122.5,386.5,4.0,30.0,490.5,512.83,378.5
2016,9,5,11,30,30.0,354.0,4.0,30.0,380.0,380.86,281.05
2016,9,5,11,45,35.5,373.0,4.05,30.0,404.5,406.59,300.05
2016,9,5,12,0,41.0,392.0,4.1,30.0,429.0,432.36,318.51
2016,9,5,12,15,460.5,253.0,4.1,30.0,673.0,744.4,552.01
2016,9,5,12,30,880.0,114.0,4.1,30.0,917.0,1012.76,732.71
2016,9,5,12,45,559.5,283.5,4.15,30.0,793.5,878.61,640.3
2016,9,5,13,0,239.0,453.0,4.2,30.0,670.0,705.93,514.16
2016,9,5,13,15,549.5,286.0,4.2,30.0,775.0,858.78,629.37
2016,9,5,13,30,860.0,119.0,4.2,30.0,880.0,969.27,705.06
2016,9,5,13,45,471.5,262.0,4.2,30.0,678.0,739.08,546.35
2016,9,5,14,0,83.0,405.0,4.2,30.0,476.0,481.45,354.91
2016,9,5,14,15,181.0,391.0,4.15,30.0,538.5,563.25,417.49
2016,9,5,14,30,279.0,377.0,4.1,30.0,601.0,637.68,472.42
2016,9,5,14,45,209.0,365.0,4.1,30.0,528.5,546.54,406.83
2016,9,5,15,0,139.0,353.0,4.1,30.0,456.0,469.16,350.5
2016,9,5,15,15,164.5,330.5,4.05,29.5,445.5,458.96,345.38
2016,9,5,15,30,190.0,308.0,4.0,29.0,435.0,446.14,337.91
2016,9,5,15,45,154.5,283.5,3.95,29.0,382.0,387.61,294.6
2016,9,5,16,0,119.0,259.0,3.9,29.0,329.0,332.25,253.25
2016,9,5,16,15,107.5,233.0,3.75,28.5,291.5,287.36,220.08
2016,9,5,16,30,96.0,207.0,3.6,28.0,254.0,249.42,191.59
2016,9,5,16,45,92.5,181.5,3.5,28.0,222.5,216.87,166.47
2016,9,5,17,0,89.0,156.0,3.4,28.0,191.0,184.73,141.2
2016,9,5,17,15,298.5,114.0,3.15,27.5,202.5,213.33,159.63
2016,9,5,17,30,508.0,72.0,2.9,27.0,214.0,213.98,151.48
2016,9,5,17,45,431.0,62.0,2.7,27.0,163.0,154.05,102.03
2016,9,5,18,0,354.0,52.0,2.5,27.0,112.0,102.33,61.28
2016,9,5,18,15,232.5,37.0,2.5,26.5,70.5,53.66,27.7
2016,9,5,18,30,111.0,22.0,2.5,26.0,29.0,20.02,0.0
2016,9,5,18,45,55.5,11.0,2.55,25.5,14.5,10.48,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,10.0,2.35,23.0,12.5,9.53,0.0
2016,9,6,6,30,83.0,20.0,2.5,23.0,25.0,18.12,0.0
2016,9,6,6,45,197.0,36.5,2.65,23.5,65.0,49.65,26.18
2016,9,6,7,0,311.0,53.0,2.8,24.0,105.0,96.02,58.8
2016,9,6,7,15,392.5,64.5,2.95,24.5,155.5,145.53,97.68
2016,9,6,7,30,474.0,76.0,3.1,25.0,206.0,207.11,148.16
2016,9,6,7,45,537.0,81.5,3.3,25.5,260.5,264.81,196.74
2016,9,6,8,0,600.0,87.0,3.5,26.0,315.0,329.46,250.42
2016,9,6,8,15,422.5,143.0,3.65,26.5,315.5,339.84,262.12
2016,9,6,8,30,245.0,199.0,3.8,27.0,316.0,326.32,252.31
2016,9,6,8,45,260.5,222.0,3.95,27.5,359.5,373.03,287.91
2016,9,6,9,0,276.0,245.0,4.1,28.0,403.0,420.94,323.48
2016,9,6,9,15,534.0,173.5,4.1,28.0,514.0,543.13,418.27
2016,9,6,9,30,792.0,102.0,4.1,28.0,625.0,683.02,523.24
2016,9,6,9,45,812.5,101.5,4.15,28.5,668.0,730.3,553.81
2016,9,6,10,0,833.0,101.0,4.2,29.0,711.0,780.03,586.12
2016,9,6,10,15,843.0,102.5,4.2,29.0,746.5,821.78,613.47
2016,9,6,10,30,853.0,104.0,4.2,29.0,782.0,861.23,639.07
2016,9,6,10,45,861.5,104.5,4.2,29.5,811.0,895.74,659.85
2016,9,6,11,0,870.0,105.0,4.2,30.0,840.0,927.41,678.58
2016,9,6,11,15,874.5,106.0,4.2,30.0,860.5,952.76,694.43
2016,9,6,11,30,879.0,107.0,4.2,30.0,881.0,974.76,708.12
2016,9,6,11,45,881.0,108.0,4.25,30.0,893.5,990.81,718.28
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,1003.22,726.21
2016,9,6,12,15,883.5,109.0,4.3,30.0,910.5,1009.39,729.93
2016,9,6,12,30,884.0,109.0,4.3,30.0,915.0,1011.82,731.4
2016,9,6,12,45,471.5,263.5,4.3,30.5,693.5,767.12,563.79
2016,9,6,13,0,59.0,418.0,4.3,31.0,472.0,477.85,349.14
2016,9,6,13,15,87.5,428.0,4.3,31.0,506.5,515.72,378.11
2016,9,6,13,30,116.0,438.0,4.3,31.0,541.0,563.77,412.73
2016,9,6,13,45,153.0,429.5,4.35,31.0,561.5,587.4,430.75
2016,9,6,14,0,190.0,421.0,4.4,31.0,582.0,608.79,447.27
2016,9,6,14,15,518.0,263.5,4.4,30.5,681.0,757.13,561.87
2016,9,6,14,30,846.0,106.0,4.4,30.0,780.0,857.95,635.53
2016,9,6,14,45,785.5,130.5,4.4,30.0,734.0,808.89,602.46
2016,9,6,15,0,725.0,155.0,4.4,30.0,688.0,757.71,568.49
2016,9,6,15,15,638.0,181.5,4.35,30.0,630.0,687.52,518.55
2016,9,6,15,30,551.0,208.0,4.3,30.0,572.0,618.3,468.0
2016,9,6,15,45,603.5,171.0,4.3,30.0,542.0,591.53,450.17
2016,9,6,16,0,656.0,134.0,4.3,30.0,512.0,554.45,423.89
2016,9,6,16,15,626.5,128.5,4.15,29.5,461.5,495.78,380.1
2016,9,6,16,30,597.0,123.0,4.0,29.0,411.0,438.74,336.39
2016,9,6,16,45,555.5,115.5,3.85,29.0,358.0,376.26,286.8
2016,9,6,17,0,514.0,108.0,3.7,29.0,305.0,314.96,237.11
2016,9,6,17,15,457.5,98.5,3.4,28.5,252.5,253.8,187.24
2016,9,6,17,30,401.0,89.0,3.1,28.0,200.0,198.97,141.97
2016,9,6,17,45,313.0,75.5,2.8,27.5,150.0,140.43,95.32
2016,9,6,18,0,225.0,62.0,2.5,27.0,100.0,91.75,58.16
2016,9,6,18,15,128.5,41.5,2.5,26.5,61.0,48.91,27.52
2016,9,6,18,30,32.0,21.0,2.5,26.0,22.0,18.89,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,31.0,10.0,2.7,24.0,11.5,9.53,0.0
2016,9,7,6,30,62.0,20.0,2.8,24.0,23.0,17.93,0.0
2016,9,7,6,45,167.5,38.5,2.95,24.5,62.0,49.6,26.89
2016,9,7,7,0,273.0,57.0,3.1,25.0,101.0,94.94,59.25
2016,9,7,7,15,355.5,69.5,3.25,25.0,151.0,143.36,97.19
2016,9,7,7,30,438.0,82.0,3.4,25.0,201.0,202.04,145.31
2016,9,7,7,45,494.0,91.0,3.6,25.5,254.5,260.71,194.56
2016,9,7,8,0,550.0,100.0,3.8,26.0,308.0,323.71,246.76
2016,9,7,8,15,418.5,145.5,3.9,26.5,318.5,341.24,263.48
2016,9,7,8,30,287.0,191.0,4.0,27.0,329.0,340.31,263.46
2016,9,7,8,45,179.0,218.0,4.1,27.5,307.5,318.16,245.65
2016,9,7,9,0,71.0,245.0,4.2,28.0,286.0,282.91,216.59
2016,9,7,9,15,403.5,187.0,4.2,28.0,449.5,470.49,363.67
2016,9,7,9,30,736.0,129.0,4.2,28.0,613.0,673.52,516.27
2016,9,7,9,45,433.5,238.5,4.25,28.5,528.5,586.28,445.42
2016,9,7,10,0,131.0,348.0,4.3,29.0,444.0,458.19,344.02
2016,9,7,10,15,214.5,358.0,4.3,29.0,524.5,544.49,408.48
2016,9,7,10,30,298.0,368.0,4.3,29.0,605.0,645.66,481.26
2016,9,7,10,45,249.5,393.0,4.3,29.5,596.5,638.08,472.41
2016,9,7,11,0,201.0,418.0,4.3,30.0,588.0,616.34,454.34
2016,9,7,11,15,241.5,422.0,4.25,30.0,631.0,664.58,488.64
2016,9,7,11,30,282.0,426.0,4.2,30.0,674.0,724.61,530.12
2016,9,7,11,45,294.5,429.5,4.2,30.5,692.0,745.63,543.05
2016,9,7,12,0,307.0,433.0,4.2,31.0,710.0,765.53,555.38
2016,9,7,12,15,585.0,279.5,4.15,31.0,809.5,901.14,654.99
2016,9,7,12,30,863.0,126.0,4.1,31.0,909.0,1008.55,726.07
2016,9,7,12,45,860.0,127.0,4.1,31.0,904.5,1004.7,722.86
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,997.22,718.25
2016,9,7,13,15,608.0,265.0,4.05,31.0,809.0,898.29,652.19
2016,9,7,13,30,359.0,402.0,4.0,31.0,718.0,774.51,562.2
2016,9,7,13,45,597.5,264.5,4.0,31.0,775.0,865.21,631.93
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,918.85,669.5
2016,9,7,14,15,828.5,125.0,3.95,31.0,803.5,887.43,648.87
2016,9,7,14,30,821.0,123.0,3.9,31.0,775.0,859.18,630.91
2016,9,7,14,45,798.5,127.0,3.85,31.0,736.5,815.61,602.54
2016,9,7,15,0,776.0,131.0,3.8,31.0,698.0,770.66,573.08
2016,9,7,15,15,761.0,128.0,3.7,31.0,656.5,723.13,541.38
2016,9,7,15,30,746.0,125.0,3.6,31.0,615.0,674.37,507.85
2016,9,7,15,45,526.5,181.5,3.55,31.0,514.5,546.63,413.41
2016,9,7,16,0,307.0,238.0,3.5,31.0,414.0,433.42,327.98
2016,9,7,16,15,475.5,173.5,3.3,30.5,416.0,451.84,343.99
2016,9,7,16,30,644.0,109.0,3.1,30.0,418.0,447.7,340.79
2016,9,7,16,45,599.0,104.0,2.9,30.0,363.5,383.62,289.96
2016,9,7,17,0,554.0,99.0,2.7,30.0,309.0,323.57,241.37
2016,9,7,17,15,498.0,90.5,2.45,29.5,255.5,260.88,190.49
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,202.51,142.5
2016,9,7,17,45,355.5,69.5,1.95,28.5,151.5,142.86,94.96
2016,9,7,18,0,269.0,57.0,1.7,28.0,101.0,93.99,57.69
2016,9,7,18,15,134.5,39.5,1.7,27.5,61.5,47.33,25.75
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,19.63,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,16.6,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,47.42,27.11
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,91.6,59.52
2016,9,8,7,15,291.0,79.5,3.75,24.5,147.0,140.22,97.34
2016,9,8,7,30,374.0,95.0,3.8,25.0,197.0,198.09,144.13
2016,9,8,7,45,455.5,101.0,3.85,25.5,253.0,256.25,191.96
2016,9,8,8,0,537.0,107.0,3.9,26.0,309.0,326.3,249.03
2016,9,8,8,15,578.0,114.0,3.9,26.0,363.0,385.72,297.93
2016,9,8,8,30,619.0,121.0,3.9,26.0,417.0,448.78,348.46
2016,9,8,8,45,667.0,120.0,3.9,26.5,472.0,510.88,396.42
2016,9,8,9,0,715.0,119.0,3.9,27.0,527.0,576.33,445.51
2016,9,8,9,15,736.0,123.0,3.9,27.5,575.0,631.9,485.73
2016,9,8,9,30,757.0,127.0,3.9,28.0,623.0,685.91,523.76
2016,9,8,9,45,782.0,125.5,3.9,28.5,667.5,738.06,558.58
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,789.69,591.79
2016,9,8,10,15,818.5,126.0,3.9,29.0,748.5,832.77,619.84
2016,9,8,10,30,830.0,128.0,3.9,29.0,785.0,873.7,646.24
2016,9,8,10,45,843.0,127.0,3.95,29.5,815.0,903.78,664.11
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,937.52,684.37
2016,9,8,11,15,861.0,127.0,4.0,30.0,866.0,962.9,700.12
2016,9,8,11,30,866.0,128.0,4.0,30.0,887.0,984.98,713.79
2016,9,8,11,45,868.0,129.5,4.0,30.5,899.5,1001.19,722.26
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,1013.82,728.5
2016,9,8,12,15,871.0,131.0,4.0,31.0,916.0,1020.24,732.34
2016,9,8,12,30,872.0,131.0,4.0,31.0,920.0,1022.98,733.99
2016,9,8,12,45,869.5,131.5,4.05,31.5,915.0,1019.01,730.32
2016,9,8,13,0,867.0,132.0,4.1,32.0,910.0,1011.36,724.47
2016,9,8,13,15,864.0,131.0,4.1,32.0,897.0,998.06,716.3
2016,9,8,13,30,861.0,130.0,4.1,32.0,884.0,981.22,705.97
2016,9,8,13,45,853.5,130.0,4.1,32.0,862.0,957.64,691.36
2016,9,8,14,0,846.0,130.0,4.1,32.0,840.0,930.91,674.75
2016,9,8,14,15,837.5,128.5,4.05,32.0,811.0,898.74,654.3
2016,9,8,14,30,829.0,127.0,4.0,32.0,782.0,869.94,636.1
2016,9,8,14,45,816.0,125.5,4.0,32.0,745.0,828.14,609.31
2016,9,8,15,0,803.0,124.0,4.0,32.0,708.0,784.32,580.97
2016,9,8,15,15,787.5,121.0,3.95,31.5,665.0,735.26,549.67
2016,9,8,15,30,772.0,118.0,3.9,31.0,622.0,684.94,516.66
2016,9,8,15,45,748.0,115.5,3.85,31.0,573.5,628.49,476.18
2016,9,8,16,0,724.0,113.0,3.8,31.0,525.0,573.04,435.45
2016,9,8,16,15,696.0,108.5,3.6,30.5,473.0,512.79,390.71
2016,9,8,16,30,668.0,104.0,3.4,30.0,421.0,453.87,345.66
2016,9,8,16,45,624.5,99.0,3.2,29.5,366.0,389.15,294.95
2016,9,8,17,0,581.0,94.0,3.0,29.0,311.0,328.28,245.83
2016,9,8,17,15,524.0,85.5,2.7,28.5,256.5,263.72,192.98
2016,9,8,17,30,467.0,77.0,2.4,28.0,202.0,205.47,144.58
2016,9,8,17,45,376.5,65.5,2.15,27.5,150.5,142.67,94.3
2016,9,8,18,0,286.0,54.0,1.9,27.0,99.0,93.06,56.4
2016,9,8,18,15,167.5,36.0,1.85,26.5,59.5,46.77,24.06
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,15.8,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.63,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.76,0.0
2016,9,9,6,45,80.0,41.0,3.3,23.5,54.0,44.72,25.99
2016,9,9,7,0,160.0,66.0,3.6,24.0,92.0,87.02,57.81
2016,9,9,7,15,239.5,85.0,3.7,24.5,140.5,133.49,93.87
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,190.01,139.32
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,248.6,187.12
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,313.8,240.15
2016,9,9,8,15,520.5,128.5,4.1,26.5,352.0,372.06,287.31
