Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,30,564.0,137.0,4.1,27.0,405.0,434.4,336.41
2016,9,9,8,45,613.5,137.0,4.1,27.5,459.0,498.75,385.78
2016,9,9,9,0,663.0,137.0,4.1,28.0,513.0,563.67,434.31
2016,9,9,9,15,685.5,141.5,4.1,28.0,560.5,618.33,474.74
2016,9,9,9,30,708.0,146.0,4.1,28.0,608.0,673.17,514.41
2016,9,9,9,45,737.5,143.0,4.1,28.5,653.0,725.29,550.39
2016,9,9,10,0,767.0,140.0,4.1,29.0,698.0,775.06,582.57
2016,9,9,10,15,779.0,143.0,4.1,29.0,734.0,818.15,610.85
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,859.24,637.55
2016,9,9,10,45,809.0,142.0,4.1,29.5,800.5,896.2,659.96
2016,9,9,11,0,827.0,138.0,4.1,30.0,831.0,930.92,680.67
2016,9,9,11,15,832.5,139.5,4.05,30.0,852.0,957.04,696.69
2016,9,9,11,30,838.0,141.0,4.0,30.0,873.0,971.5,705.11
2016,9,9,11,45,859.0,130.5,4.0,30.5,890.5,993.72,717.6
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,1012.75,727.96
2016,9,9,12,15,881.0,120.0,4.0,31.0,912.0,1019.15,731.75
2016,9,9,12,30,882.0,120.0,4.0,31.0,916.0,1021.82,733.37
2016,9,9,12,45,881.0,119.5,4.0,31.5,911.5,1018.21,729.62
2016,9,9,13,0,880.0,119.0,4.0,32.0,907.0,1010.86,723.66
2016,9,9,13,15,877.0,118.5,3.95,32.0,894.0,997.83,715.38
2016,9,9,13,30,874.0,118.0,3.9,32.0,881.0,981.21,704.92
2016,9,9,13,45,869.0,116.5,3.9,32.0,859.5,958.13,690.68
2016,9,9,14,0,864.0,115.0,3.9,32.0,838.0,931.72,674.34
2016,9,9,14,15,856.5,113.5,3.85,31.5,809.0,899.88,655.49
2016,9,9,14,30,849.0,112.0,3.8,31.0,780.0,865.16,634.63
2016,9,9,14,45,834.5,112.0,3.8,31.0,742.5,823.45,607.88
2016,9,9,15,0,820.0,112.0,3.8,31.0,705.0,784.47,582.8
2016,9,9,15,15,805.5,109.5,3.75,31.0,662.5,735.99,550.7
2016,9,9,15,30,791.0,107.0,3.7,31.0,620.0,686.11,517.32
2016,9,9,15,45,771.0,103.5,3.65,31.0,572.0,630.41,477.54
2016,9,9,16,0,751.0,100.0,3.6,31.0,524.0,574.45,436.52
2016,9,9,16,15,724.0,96.0,3.4,30.5,472.0,514.11,391.65
2016,9,9,16,30,697.0,92.0,3.2,30.0,420.0,455.11,346.41
2016,9,9,16,45,659.0,86.5,3.05,29.5,365.5,390.83,295.92
2016,9,9,17,0,621.0,81.0,2.9,29.0,311.0,329.73,246.37
2016,9,9,17,15,566.0,74.0,2.7,28.5,256.5,265.09,193.11
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,206.47,143.96
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,145.34,94.38
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,94.71,55.28
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,45.46,21.3
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,15.87,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,8.1,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,15.59,0.0
2016,9,10,6,45,166.5,35.0,0.7,23.5,58.5,47.32,24.82
2016,9,10,7,0,279.0,53.0,0.7,24.0,97.0,93.44,57.81
2016,9,10,7,15,139.5,40.5,0.75,24.0,62.5,71.26,47.41
2016,9,10,7,30,0.0,28.0,0.8,24.0,28.0,25.97,15.87
2016,9,10,7,45,0.0,35.5,0.9,24.5,35.5,32.95,21.63
2016,9,10,8,0,0.0,43.0,1.0,25.0,43.0,39.94,27.25
2016,9,10,8,15,0.5,95.5,1.1,25.0,95.5,89.41,67.26
2016,9,10,8,30,1.0,148.0,1.2,25.0,148.0,139.88,107.08
2016,9,10,8,45,106.5,199.0,1.35,25.5,259.0,259.23,200.29
2016,9,10,9,0,212.0,250.0,1.5,26.0,370.0,382.65,293.32
2016,9,10,9,15,327.5,247.5,1.65,26.0,451.5,475.84,362.96
2016,9,10,9,30,443.0,245.0,1.8,26.0,533.0,580.72,439.69
2016,9,10,9,45,373.5,285.5,2.0,26.5,539.5,582.52,438.31
2016,9,10,10,0,304.0,326.0,2.2,27.0,546.0,585.07,437.63
2016,9,10,10,15,213.5,353.5,2.3,27.0,512.0,540.79,403.93
2016,9,10,10,30,123.0,381.0,2.4,27.0,478.0,498.12,370.88
2016,9,10,10,45,283.0,359.5,2.5,27.0,593.0,635.7,472.47
2016,9,10,11,0,443.0,338.0,2.6,27.0,708.0,781.11,574.98
2016,9,10,11,15,627.0,244.0,2.7,27.0,782.0,875.08,642.6
2016,9,10,11,30,811.0,150.0,2.8,27.0,856.0,963.67,700.99
2016,9,10,11,45,834.5,137.5,2.9,27.0,873.5,977.04,709.24
2016,9,10,12,0,858.0,125.0,3.0,27.0,891.0,996.22,722.03
2016,9,10,12,15,859.0,125.0,3.05,27.0,895.0,1002.41,726.08
2016,9,10,12,30,860.0,125.0,3.1,27.0,899.0,1004.96,728.02
2016,9,10,12,45,665.5,245.0,3.15,27.5,842.0,948.06,690.03
2016,9,10,13,0,471.0,365.0,3.2,28.0,785.0,869.74,631.66
2016,9,10,13,15,664.5,242.0,3.25,28.0,825.0,931.26,679.97
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,966.42,703.38
2016,9,10,13,45,853.5,117.5,3.35,28.5,844.0,944.03,688.0
2016,9,10,14,0,849.0,116.0,3.4,29.0,823.0,918.36,670.98
2016,9,10,14,15,711.0,190.5,3.4,29.0,768.0,859.48,632.81
2016,9,10,14,30,573.0,265.0,3.4,29.0,713.0,788.89,583.29
2016,9,10,14,45,453.0,290.5,3.4,29.0,634.5,692.78,515.55
2016,9,10,15,0,333.0,316.0,3.4,29.0,556.0,595.81,445.93
2016,9,10,15,15,270.5,306.0,3.35,28.5,493.0,523.02,394.47
2016,9,10,15,30,208.0,296.0,3.3,28.0,430.0,447.32,339.75
2016,9,10,15,45,172.0,273.0,3.3,28.0,378.0,389.21,297.02
2016,9,10,16,0,136.0,250.0,3.3,28.0,326.0,334.31,255.97
2016,9,10,16,15,408.5,171.0,3.15,27.5,367.5,410.37,317.08
2016,9,10,16,30,681.0,92.0,3.0,27.0,409.0,446.05,343.9
2016,9,10,16,45,635.5,88.0,2.9,27.0,354.5,380.92,291.25
2016,9,10,17,0,590.0,84.0,2.8,27.0,300.0,319.85,240.94
2016,9,10,17,15,535.0,76.5,2.7,26.5,246.5,256.62,188.56
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,199.46,140.39
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,138.92,91.12
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,88.41,52.14
2016,9,10,18,15,182.5,31.0,2.55,25.5,54.0,42.63,19.8
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,13.71,0.0
2016,9,10,18,45,32.0,7.0,2.7,24.5,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,14.74,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,48.27,24.69
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,96.28,59.6
2016,9,11,7,15,397.0,61.5,2.65,20.5,149.5,146.55,99.95
2016,9,11,7,30,479.0,73.0,2.5,21.0,200.0,209.02,152.03
2016,9,11,7,45,533.0,81.5,2.35,22.0,254.0,267.34,201.46
2016,9,11,8,0,587.0,90.0,2.2,23.0,308.0,331.57,254.46
2016,9,11,8,15,625.5,96.5,2.05,23.5,362.0,392.21,303.69
2016,9,11,8,30,664.0,103.0,1.9,24.0,416.0,456.11,353.55
2016,9,11,8,45,690.5,108.5,1.8,25.0,467.5,515.02,397.13
2016,9,11,9,0,717.0,114.0,1.7,26.0,519.0,575.1,439.63
2016,9,11,9,15,737.5,118.0,1.65,26.0,566.5,630.36,479.06
2016,9,11,9,30,758.0,122.0,1.6,26.0,614.0,684.06,516.26
2016,9,11,9,45,773.0,125.5,1.6,26.5,656.0,733.74,547.88
2016,9,11,10,0,788.0,129.0,1.6,27.0,698.0,782.12,577.68
2016,9,11,10,15,799.5,131.5,1.6,27.5,734.0,824.92,603.24
2016,9,11,10,30,811.0,134.0,1.6,28.0,770.0,865.62,627.08
2016,9,11,10,45,819.5,136.0,1.6,28.5,799.0,900.71,647.01
2016,9,11,11,0,828.0,138.0,1.6,29.0,828.0,933.07,665.04
2016,9,11,11,15,834.0,139.0,1.6,29.0,849.0,959.02,680.28
2016,9,11,11,30,840.0,140.0,1.6,29.0,870.0,973.3,688.31
2016,9,11,11,45,867.0,125.5,1.65,29.5,888.5,997.16,701.79
2016,9,11,12,0,894.0,111.0,1.7,30.0,907.0,1017.8,713.18
2016,9,11,12,15,895.0,111.0,1.7,30.0,911.0,1024.12,716.63
2016,9,11,12,30,896.0,111.0,1.7,30.0,915.0,1026.64,718.05
2016,9,11,12,45,897.5,109.5,1.75,30.0,911.0,1024.26,717.33
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,1018.04,714.43
2016,9,11,13,15,896.0,107.5,1.8,30.0,893.5,1004.61,706.57
2016,9,11,13,30,893.0,107.0,1.8,30.0,880.0,987.51,696.6
2016,9,11,13,45,890.0,105.0,1.85,30.0,859.0,965.23,684.11
2016,9,11,14,0,887.0,103.0,1.9,30.0,838.0,939.46,669.44
2016,9,11,14,15,880.0,101.5,1.9,30.0,809.0,907.25,650.09
2016,9,11,14,30,873.0,100.0,1.9,30.0,780.0,872.06,628.78
2016,9,11,14,45,854.0,103.0,1.95,30.0,741.5,828.82,602.51
2016,9,11,15,0,835.0,106.0,2.0,30.0,703.0,783.87,574.79
2016,9,11,15,15,821.0,103.5,2.0,30.0,660.5,739.57,546.73
2016,9,11,15,30,807.0,101.0,2.0,30.0,618.0,689.26,514.16
2016,9,11,15,45,790.0,96.5,2.05,30.0,570.0,633.65,476.0
2016,9,11,16,0,773.0,92.0,2.1,30.0,522.0,577.47,435.98
2016,9,11,16,15,747.0,88.0,2.0,29.5,470.0,516.52,391.37
2016,9,11,16,30,721.0,84.0,1.9,29.0,418.0,456.6,345.99
2016,9,11,16,45,687.5,78.5,1.85,29.0,363.5,393.08,295.89
2016,9,11,17,0,654.0,73.0,1.8,29.0,309.0,332.15,246.2
2016,9,11,17,15,601.0,66.5,1.65,28.0,254.0,266.86,192.91
2016,9,11,17,30,548.0,60.0,1.5,27.0,199.0,207.32,143.17
2016,9,11,17,45,466.5,50.5,1.35,26.5,147.5,145.28,92.58
2016,9,11,18,0,385.0,41.0,1.2,26.0,96.0,93.35,52.32
2016,9,11,18,15,245.5,27.0,1.2,25.5,56.0,43.46,17.88
2016,9,11,18,30,106.0,13.0,1.2,25.0,16.0,12.8,0.0
2016,9,11,18,45,53.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,114.0,16.0,0.6,21.0,20.0,17.29,0.0
2016,9,12,6,45,241.5,31.0,0.6,21.5,61.0,50.4,24.32
2016,9,12,7,0,369.0,46.0,0.6,22.0,102.0,102.04,61.28
2016,9,12,7,15,450.5,55.5,0.7,22.5,153.5,154.13,102.75
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,216.29,154.08
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,276.0,204.24
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,341.07,257.45
2016,9,12,8,15,668.5,86.5,1.25,25.5,368.5,402.35,306.93
2016,9,12,8,30,705.0,92.0,1.4,26.0,423.0,466.56,357.06
2016,9,12,8,45,728.5,97.5,1.55,27.0,474.0,525.92,401.27
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,585.38,443.98
2016,9,12,9,15,771.5,106.5,1.7,28.0,572.5,640.91,483.56
2016,9,12,9,30,791.0,110.0,1.7,28.0,620.0,696.08,521.55
2016,9,12,9,45,804.0,113.0,1.7,28.5,662.0,745.05,552.01
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,792.47,580.88
2016,9,12,10,15,827.5,118.0,1.7,29.0,740.0,834.87,607.16
2016,9,12,10,30,838.0,120.0,1.7,29.0,776.0,868.95,627.81
2016,9,12,10,45,846.0,121.5,1.75,29.5,804.5,903.28,647.84
2016,9,12,11,0,854.0,123.0,1.8,30.0,833.0,934.76,665.9
2016,9,12,11,15,859.0,124.5,1.85,30.0,853.5,960.35,681.56
2016,9,12,11,30,864.0,126.0,1.9,30.0,874.0,982.64,695.25
2016,9,12,11,45,711.5,231.0,1.95,30.5,853.0,968.84,685.13
2016,9,12,12,0,559.0,336.0,2.0,31.0,832.0,929.81,655.56
2016,9,12,12,15,491.5,357.5,2.0,31.0,795.5,887.68,627.43
2016,9,12,12,30,424.0,379.0,2.0,31.0,759.0,842.48,597.09
2016,9,12,12,45,644.0,254.0,2.05,31.0,826.5,936.08,664.82
2016,9,12,13,0,864.0,129.0,2.1,31.0,894.0,1004.95,708.2
2016,9,12,13,15,860.5,128.0,2.1,31.0,880.0,990.81,699.04
2016,9,12,13,30,857.0,127.0,2.1,31.0,866.0,973.16,688.63
2016,9,12,13,45,847.0,128.0,2.15,31.0,843.0,947.96,674.08
2016,9,12,14,0,837.0,129.0,2.2,31.0,820.0,919.75,657.61
2016,9,12,14,15,828.5,127.5,2.2,31.0,790.5,894.17,642.33
2016,9,12,14,30,820.0,126.0,2.2,31.0,761.0,858.68,620.56
2016,9,12,14,45,805.0,125.0,2.2,31.0,724.0,815.75,593.82
2016,9,12,15,0,790.0,124.0,2.2,31.0,687.0,771.0,565.63
2016,9,12,15,15,774.0,121.0,2.2,30.5,644.0,721.84,535.17
2016,9,12,15,30,758.0,118.0,2.2,30.0,601.0,671.52,502.71
2016,9,12,15,45,733.5,115.5,2.2,30.0,552.5,616.38,463.95
2016,9,12,16,0,709.0,113.0,2.2,30.0,504.0,560.23,423.46
2016,9,12,16,15,680.0,107.5,2.1,29.5,452.0,499.08,378.66
2016,9,12,16,30,651.0,102.0,2.0,29.0,400.0,439.47,333.55
2016,9,12,16,45,608.0,96.5,1.9,29.0,346.0,375.54,283.2
2016,9,12,17,0,565.0,91.0,1.8,29.0,292.0,315.46,234.54
2016,9,12,17,15,507.5,81.5,1.65,28.5,238.5,250.99,182.13
2016,9,12,17,30,450.0,72.0,1.5,28.0,185.0,192.98,134.23
2016,9,12,17,45,358.0,60.0,1.35,27.5,135.0,131.22,85.16
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,82.87,48.67
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,38.4,16.14
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,10.57,0.0
2016,9,12,18,45,21.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.0,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,60.0,15.0,0.8,22.0,17.0,15.43,0.0
2016,9,13,6,45,179.5,32.5,0.9,22.5,56.0,47.13,23.65
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,94.97,58.32
2016,9,13,7,15,382.0,62.5,1.2,23.5,145.5,145.58,98.29
2016,9,13,7,30,465.0,75.0,1.4,24.0,196.0,208.51,149.83
2016,9,13,7,45,426.5,98.5,1.6,25.0,230.0,247.54,185.14
2016,9,13,8,0,388.0,122.0,1.8,26.0,264.0,283.34,216.06
2016,9,13,8,15,377.0,147.0,1.75,26.0,303.5,328.07,252.41
2016,9,13,8,30,366.0,172.0,1.7,26.0,343.0,365.37,281.77
2016,9,13,8,45,341.5,201.0,1.7,26.5,375.5,402.2,308.97
2016,9,13,9,0,317.0,230.0,1.7,27.0,408.0,435.74,332.62
2016,9,13,9,15,197.0,258.5,1.6,27.5,372.5,394.1,298.98
2016,9,13,9,30,77.0,287.0,1.5,28.0,337.0,339.22,255.07
2016,9,13,9,45,196.0,303.5,1.45,28.5,441.5,459.01,343.54
2016,9,13,10,0,315.0,320.0,1.4,29.0,546.0,589.79,435.01
2016,9,13,10,15,282.0,346.0,1.3,29.0,556.5,602.09,440.08
2016,9,13,10,30,249.0,372.0,1.2,29.0,567.0,611.08,443.69
2016,9,13,10,45,197.0,391.5,1.15,29.5,549.0,582.47,421.16
2016,9,13,11,0,145.0,411.0,1.1,30.0,531.0,560.26,403.11
2016,9,13,11,15,141.0,422.0,1.1,30.0,541.0,571.93,410.55
2016,9,13,11,30,137.0,433.0,1.1,30.0,551.0,582.82,417.21
2016,9,13,11,45,228.0,427.0,1.1,30.5,627.5,668.98,475.82
2016,9,13,12,0,319.0,421.0,1.1,31.0,704.0,768.46,540.24
2016,9,13,12,15,383.5,395.5,1.15,31.0,736.5,808.52,567.09
2016,9,13,12,30,448.0,370.0,1.2,31.0,769.0,857.89,599.97
2016,9,13,12,45,295.5,407.5,1.25,31.0,670.5,732.26,516.35
2016,9,13,13,0,143.0,445.0,1.3,31.0,572.0,605.25,430.2
2016,9,13,13,15,144.0,438.0,1.4,31.0,564.0,596.81,426.57
2016,9,13,13,30,145.0,431.0,1.5,31.0,556.0,587.64,421.44
2016,9,13,13,45,160.5,419.5,1.6,31.0,554.5,586.8,422.42
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,584.6,422.43
2016,9,13,14,15,502.5,261.5,1.75,31.0,654.0,740.59,537.71
2016,9,13,14,30,829.0,115.0,1.8,31.0,755.0,848.16,611.75
2016,9,13,14,45,699.5,170.5,1.9,31.0,692.5,778.09,566.76
2016,9,13,15,0,570.0,226.0,2.0,31.0,630.0,700.09,513.75
2016,9,13,15,15,448.5,247.5,2.05,30.5,553.0,604.97,448.52
2016,9,13,15,30,327.0,269.0,2.1,30.0,476.0,511.44,382.56
2016,9,13,15,45,238.5,256.5,2.2,30.0,401.0,416.34,313.98
2016,9,13,16,0,150.0,244.0,2.3,30.0,326.0,337.04,255.2
2016,9,13,16,15,85.5,205.0,2.25,29.5,250.5,247.57,188.3
2016,9,13,16,30,21.0,166.0,2.2,29.0,175.0,167.67,127.21
2016,9,13,16,45,15.5,144.5,2.2,29.0,151.0,143.35,108.66
2016,9,13,17,0,10.0,123.0,2.2,29.0,127.0,119.73,90.3
2016,9,13,17,15,5.0,101.0,2.0,28.5,103.0,96.51,72.13
2016,9,13,17,30,0.0,79.0,1.8,28.0,79.0,74.01,54.22
2016,9,13,17,45,0.0,57.0,1.65,27.5,57.0,53.2,37.2
2016,9,13,18,0,0.0,35.0,1.5,27.0,35.0,32.54,20.07
2016,9,13,18,15,0.0,19.5,1.5,26.5,19.5,18.1,6.01
2016,9,13,18,30,0.0,4.0,1.5,26.0,4.0,3.81,0.0
2016,9,13,18,45,0.0,2.0,1.5,26.0,2.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,14.5,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,46.05,22.66
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,93.02,56.92
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,142.74,96.14
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,204.61,146.66
2016,9,14,7,45,511.0,82.0,1.55,25.5,244.5,262.65,195.06
2016,9,14,8,0,570.0,90.0,1.6,26.0,298.0,327.2,247.81
2016,9,14,8,15,608.5,96.5,1.7,26.5,351.0,386.93,295.88
2016,9,14,8,30,647.0,103.0,1.8,27.0,404.0,449.94,344.94
2016,9,14,8,45,671.5,109.5,1.95,27.5,454.0,507.83,388.87
2016,9,14,9,0,696.0,116.0,2.1,28.0,504.0,566.73,432.21
2016,9,14,9,15,717.0,120.0,2.2,28.0,550.5,621.26,471.99
2016,9,14,9,30,738.0,124.0,2.3,28.0,597.0,675.73,510.85
2016,9,14,9,45,751.0,128.5,2.45,28.5,638.0,722.33,541.81
2016,9,14,10,0,764.0,133.0,2.6,29.0,679.0,769.15,572.05
2016,9,14,10,15,775.5,135.5,2.65,29.0,714.0,810.94,599.13
2016,9,14,10,30,787.0,138.0,2.7,29.0,749.0,850.69,624.66
2016,9,14,10,45,546.5,263.0,2.8,29.5,695.0,787.52,577.62
2016,9,14,11,0,306.0,388.0,2.9,30.0,641.0,698.23,509.19
2016,9,14,11,15,208.5,406.5,2.95,30.0,581.0,620.73,453.89
2016,9,14,11,30,111.0,425.0,3.0,30.0,521.0,537.54,393.32
2016,9,14,11,45,115.0,433.0,3.1,30.5,533.5,563.99,411.32
2016,9,14,12,0,119.0,441.0,3.2,31.0,546.0,577.96,420.17
2016,9,14,12,15,208.5,435.0,3.25,31.0,620.0,662.47,481.1
2016,9,14,12,30,298.0,429.0,3.3,31.0,694.0,758.96,548.3
2016,9,14,12,45,285.5,430.0,3.35,31.0,682.0,746.45,539.22
2016,9,14,13,0,273.0,431.0,3.4,31.0,670.0,732.61,529.97
2016,9,14,13,15,158.0,401.0,3.4,31.0,539.0,571.83,417.65
2016,9,14,13,30,43.0,371.0,3.4,31.0,408.0,413.84,303.59
2016,9,14,13,45,85.0,387.0,3.4,31.0,457.5,469.59,345.6
2016,9,14,14,0,127.0,403.0,3.4,31.0,507.0,534.27,392.49
2016,9,14,14,15,110.0,383.0,3.4,31.0,470.5,483.23,356.35
2016,9,14,14,30,93.0,363.0,3.4,31.0,434.0,443.9,328.58
2016,9,14,14,45,162.0,346.0,3.45,31.0,463.0,489.54,364.04
2016,9,14,15,0,231.0,329.0,3.5,31.0,492.0,519.58,387.75
2016,9,14,15,15,254.5,303.0,3.45,30.5,472.0,508.11,381.26
2016,9,14,15,30,278.0,277.0,3.4,30.0,452.0,485.02,366.45
2016,9,14,15,45,490.5,192.5,3.35,30.0,471.0,530.64,403.83
2016,9,14,16,0,703.0,108.0,3.3,30.0,490.0,549.36,419.66
2016,9,14,16,15,674.0,103.0,3.15,29.5,439.0,489.08,374.24
2016,9,14,16,30,645.0,98.0,3.0,29.0,388.0,430.35,328.98
2016,9,14,16,45,612.5,89.5,2.9,29.0,335.5,368.39,279.4
2016,9,14,17,0,580.0,81.0,2.8,29.0,283.0,309.13,230.55
2016,9,14,17,15,522.5,73.0,2.45,28.5,230.0,245.5,177.95
2016,9,14,17,30,465.0,65.0,2.1,28.0,177.0,188.31,130.06
2016,9,14,17,45,385.0,52.5,1.8,27.5,128.5,129.22,82.31
2016,9,14,18,0,305.0,40.0,1.5,27.0,80.0,80.21,44.72
2016,9,14,18,15,152.5,20.0,1.45,26.5,40.0,28.44,7.56
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,10.08,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,40.48,21.14
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,79.82,51.95
2016,9,15,7,15,219.5,79.0,1.4,24.5,127.0,126.16,88.47
2016,9,15,7,30,284.0,101.0,1.3,25.0,174.0,180.74,132.43
2016,9,15,7,45,334.0,118.5,1.2,25.5,225.0,233.83,175.57
2016,9,15,8,0,384.0,136.0,1.1,26.0,276.0,296.93,225.59
2016,9,15,8,15,424.0,149.5,1.1,26.5,327.0,353.48,269.63
2016,9,15,8,30,464.0,163.0,1.1,27.0,378.0,413.9,315.26
2016,9,15,8,45,498.0,172.5,1.1,27.5,427.5,470.39,356.65
2016,9,15,9,0,532.0,182.0,1.1,28.0,477.0,529.32,398.49
2016,9,15,9,15,555.5,190.0,1.2,28.5,522.5,581.7,435.09
2016,9,15,9,30,579.0,198.0,1.3,29.0,568.0,634.74,471.3
2016,9,15,9,45,594.0,206.0,1.45,29.5,608.0,685.04,505.04
2016,9,15,10,0,609.0,214.0,1.6,30.0,648.0,731.39,535.6
2016,9,15,10,15,454.5,286.5,1.7,30.0,619.5,696.45,508.12
2016,9,15,10,30,300.0,359.0,1.8,30.0,591.0,643.6,468.58
2016,9,15,10,45,150.5,253.0,1.95,30.5,370.0,396.31,294.29
2016,9,15,11,0,1.0,147.0,2.1,31.0,149.0,139.29,101.12
2016,9,15,11,15,21.0,258.0,2.15,31.0,276.5,275.25,203.34
2016,9,15,11,30,41.0,369.0,2.2,31.0,404.0,410.42,300.39
2016,9,15,11,45,49.0,386.0,2.3,31.0,428.5,436.95,318.72
2016,9,15,12,0,57.0,403.0,2.4,31.0,453.0,463.51,337.52
2016,9,15,12,15,158.5,420.5,2.45,31.0,560.5,597.24,433.29
2016,9,15,12,30,260.0,438.0,2.5,31.0,668.0,730.71,525.08
2016,9,15,12,45,455.5,347.0,2.55,31.5,747.5,840.97,602.19
2016,9,15,13,0,651.0,256.0,2.6,32.0,827.0,940.37,670.31
2016,9,15,13,15,646.5,254.0,2.6,32.0,813.5,925.75,660.33
2016,9,15,13,30,642.0,252.0,2.6,32.0,800.0,908.31,649.59
2016,9,15,13,45,433.5,325.5,2.6,32.0,691.5,769.65,554.24
2016,9,15,14,0,225.0,399.0,2.6,32.0,583.0,621.07,449.91
2016,9,15,14,15,145.0,372.5,2.6,32.0,489.5,514.45,375.84
2016,9,15,14,30,65.0,346.0,2.6,32.0,396.0,402.08,295.32
2016,9,15,14,45,348.5,271.0,2.65,32.0,517.0,575.68,427.29
2016,9,15,15,0,632.0,196.0,2.7,32.0,638.0,721.13,532.98
2016,9,15,15,15,613.0,190.0,2.7,31.5,596.5,672.32,499.66
2016,9,15,15,30,594.0,184.0,2.7,31.0,555.0,623.11,466.63
2016,9,15,15,45,573.5,174.5,2.75,31.0,509.0,566.02,426.54
2016,9,15,16,0,553.0,165.0,2.8,31.0,463.0,512.96,388.24
2016,9,15,16,15,520.5,155.5,2.65,30.5,413.0,454.04,344.79
2016,9,15,16,30,488.0,146.0,2.5,30.0,363.0,397.47,301.95
2016,9,15,16,45,455.0,131.5,2.45,30.0,312.5,338.37,255.69
2016,9,15,17,0,422.0,117.0,2.4,30.0,262.0,282.4,210.71
2016,9,15,17,15,365.0,102.0,2.1,29.0,210.5,221.81,162.28
2016,9,15,17,30,308.0,87.0,1.8,28.0,159.0,167.92,118.7
2016,9,15,17,45,240.5,66.5,1.55,27.5,113.5,111.81,74.02
2016,9,15,18,0,173.0,46.0,1.3,27.0,68.0,66.95,39.6
2016,9,15,18,15,86.5,23.0,1.25,26.5,34.0,26.71,6.42
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.8,23.0,14.0,12.76,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.5,52.0,45.13,21.27
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,92.67,56.34
2016,9,16,7,15,375.5,59.5,0.9,24.5,139.5,142.98,96.0
2016,9,16,7,30,458.0,72.0,0.7,25.0,189.0,205.62,146.73
2016,9,16,7,45,514.5,80.5,0.5,26.0,242.0,263.77,193.93
2016,9,16,8,0,571.0,89.0,0.3,27.0,295.0,328.13,244.07
2016,9,16,8,15,610.0,96.0,0.4,27.5,348.5,388.7,291.48
2016,9,16,8,30,649.0,103.0,0.5,28.0,402.0,452.6,339.82
2016,9,16,8,45,675.0,109.0,0.6,28.5,452.5,510.95,382.64
2016,9,16,9,0,701.0,115.0,0.7,29.0,503.0,570.42,424.92
2016,9,16,9,15,722.0,119.0,0.7,29.0,549.5,625.16,462.63
2016,9,16,9,30,743.0,123.0,0.7,29.0,596.0,678.13,498.14
2016,9,16,9,45,758.0,126.5,0.7,29.5,637.5,726.99,527.92
2016,9,16,10,0,773.0,130.0,0.7,30.0,679.0,774.58,555.92
2016,9,16,10,15,397.0,205.5,0.7,30.5,488.0,564.4,410.79
2016,9,16,10,30,21.0,281.0,0.7,31.0,297.0,287.7,208.81
2016,9,16,10,45,415.5,211.0,0.7,31.5,551.0,614.57,447.3
2016,9,16,11,0,810.0,141.0,0.7,32.0,805.0,921.86,640.78
2016,9,16,11,15,815.5,142.5,0.7,32.0,825.5,947.13,651.08
2016,9,16,11,30,821.0,144.0,0.7,32.0,846.0,969.21,663.37
2016,9,16,11,45,840.0,134.5,0.75,32.5,861.5,980.84,669.19
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,998.07,678.55
2016,9,16,12,15,532.5,285.0,0.85,33.0,752.0,854.82,590.03
2016,9,16,12,30,206.0,445.0,0.9,33.0,627.0,671.82,467.31
2016,9,16,12,45,532.0,285.0,1.0,33.0,750.0,853.2,595.21
2016,9,16,13,0,858.0,125.0,1.1,33.0,873.0,993.8,683.39
2016,9,16,13,15,854.5,124.5,1.15,33.0,859.5,979.88,674.47
2016,9,16,13,30,851.0,124.0,1.2,33.0,846.0,962.48,665.43
2016,9,16,13,45,847.0,121.5,1.25,33.0,824.5,939.1,652.79
2016,9,16,14,0,843.0,119.0,1.3,33.0,803.0,912.46,638.13
2016,9,16,14,15,834.5,117.5,1.4,33.0,773.5,879.7,620.2
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,850.12,604.04
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,807.04,578.84
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,762.19,552.09
2016,9,16,15,15,778.5,113.0,1.75,33.0,626.0,713.05,521.52
2016,9,16,15,30,763.0,110.0,1.8,33.0,583.0,662.73,489.02
2016,9,16,15,45,743.0,105.5,1.85,33.0,535.5,606.99,450.83
2016,9,16,16,0,723.0,101.0,1.9,33.0,488.0,551.9,411.87
2016,9,16,16,15,694.5,96.0,1.85,32.5,436.0,490.87,367.75
2016,9,16,16,30,666.0,91.0,1.8,32.0,384.0,431.32,323.17
2016,9,16,16,45,626.5,84.5,1.75,31.5,330.5,367.26,273.7
2016,9,16,17,0,587.0,78.0,1.7,31.0,277.0,306.69,225.26
2016,9,16,17,15,527.5,70.0,1.55,30.5,223.5,242.2,172.82
2016,9,16,17,30,468.0,62.0,1.4,30.0,170.0,184.4,125.14
2016,9,16,17,45,380.5,50.0,1.25,29.5,121.5,124.53,77.65
2016,9,16,18,0,293.0,38.0,1.1,29.0,73.0,75.71,40.93
2016,9,16,18,15,146.5,19.0,1.1,28.5,36.5,26.27,2.81
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,13.42,0.0
2016,9,17,6,45,212.5,27.5,1.7,23.5,53.0,46.63,20.74
2016,9,17,7,0,339.0,43.0,2.0,24.0,91.0,97.35,58.13
2016,9,17,7,15,422.5,53.5,1.85,24.5,141.5,149.34,99.58
2016,9,17,7,30,506.0,64.0,1.7,25.0,192.0,211.67,150.98
2016,9,17,7,45,557.5,72.0,1.55,26.0,245.5,270.51,200.17
2016,9,17,8,0,609.0,80.0,1.4,27.0,299.0,334.9,252.25
2016,9,17,8,15,646.5,85.5,1.15,27.5,352.0,395.36,299.75
2016,9,17,8,30,684.0,91.0,0.9,28.0,405.0,458.89,347.06
2016,9,17,8,45,707.5,97.0,0.65,29.0,455.5,517.61,387.38
2016,9,17,9,0,731.0,103.0,0.4,30.0,506.0,576.24,424.78
2016,9,17,9,15,751.0,106.5,0.45,30.5,553.0,630.96,461.57
2016,9,17,9,30,771.0,110.0,0.5,31.0,600.0,685.39,496.84
2016,9,17,9,45,780.5,115.5,0.55,31.5,640.5,733.28,525.72
2016,9,17,10,0,790.0,121.0,0.6,32.0,681.0,779.38,553.05
2016,9,17,10,15,801.5,123.5,0.7,32.0,716.0,821.93,579.73
2016,9,17,10,30,813.0,126.0,0.8,32.0,751.0,862.34,604.97
2016,9,17,10,45,817.0,130.0,0.9,32.5,778.0,895.17,624.2
2016,9,17,11,0,821.0,134.0,1.0,33.0,805.0,925.0,641.59
2016,9,17,11,15,557.5,271.5,1.05,33.0,732.0,837.32,584.76
2016,9,17,11,30,294.0,409.0,1.1,33.0,659.0,724.69,506.7
2016,9,17,11,45,217.0,424.5,1.15,33.0,610.5,657.41,462.64
2016,9,17,12,0,140.0,440.0,1.2,33.0,562.0,599.42,423.0
2016,9,17,12,15,232.5,428.0,1.2,33.0,632.0,680.45,479.31
2016,9,17,12,30,325.0,416.0,1.2,33.0,702.0,773.62,540.55
2016,9,17,12,45,578.0,278.5,1.3,33.0,782.5,895.13,624.96
2016,9,17,13,0,831.0,141.0,1.4,33.0,863.0,992.32,686.86
2016,9,17,13,15,827.5,140.0,1.45,33.0,849.5,977.84,678.02
2016,9,17,13,30,824.0,139.0,1.5,33.0,836.0,959.91,668.43
2016,9,17,13,45,557.0,260.5,1.55,33.5,726.0,818.96,578.15
2016,9,17,14,0,290.0,382.0,1.6,34.0,616.0,674.71,478.19
2016,9,17,14,15,542.0,257.0,1.6,33.5,674.0,770.47,550.9
2016,9,17,14,30,794.0,132.0,1.6,33.0,732.0,838.89,599.19
2016,9,17,14,45,407.5,192.5,1.65,33.0,500.0,552.12,405.31
2016,9,17,15,0,21.0,253.0,1.7,33.0,268.0,258.49,189.31
2016,9,17,15,15,364.5,192.5,1.7,33.0,418.0,484.34,361.81
2016,9,17,15,30,708.0,132.0,1.7,33.0,568.0,648.07,479.25
2016,9,17,15,45,685.0,126.5,1.75,33.0,520.0,591.57,438.84
2016,9,17,16,0,662.0,121.0,1.8,33.0,472.0,535.41,399.23
2016,9,17,16,15,630.5,115.0,1.75,32.5,421.0,474.77,355.46
2016,9,17,16,30,599.0,109.0,1.7,32.0,370.0,416.06,311.66
2016,9,17,16,45,557.0,100.5,1.65,32.0,317.0,352.59,262.38
2016,9,17,17,0,515.0,92.0,1.6,32.0,264.0,293.04,214.77
2016,9,17,17,15,453.5,81.5,1.45,31.0,211.5,227.63,162.73
2016,9,17,17,30,392.0,71.0,1.3,30.0,159.0,171.95,117.65
2016,9,17,17,45,302.5,56.0,1.2,29.5,112.0,114.11,72.4
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,67.68,37.74
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,25.05,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,11.38,0.0
2016,9,18,6,45,139.5,30.5,1.8,24.5,48.0,43.42,20.41
2016,9,18,7,0,242.0,50.0,2.0,25.0,84.0,88.88,55.13
2016,9,18,7,15,325.0,64.5,2.0,25.0,132.5,138.22,94.11
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,198.0,143.07
2016,9,18,7,45,465.5,89.0,2.0,25.5,233.5,254.56,190.29
2016,9,18,8,0,523.0,99.0,2.0,26.0,286.0,320.35,243.96
2016,9,18,8,15,564.0,107.0,2.0,26.5,338.5,380.23,291.93
2016,9,18,8,30,605.0,115.0,2.0,27.0,391.0,443.73,341.12
2016,9,18,8,45,633.5,121.0,2.0,27.5,441.0,501.22,384.29
2016,9,18,9,0,662.0,127.0,2.0,28.0,491.0,560.18,427.09
2016,9,18,9,15,684.0,132.0,1.9,28.5,537.5,614.78,464.9
2016,9,18,9,30,706.0,137.0,1.8,29.0,584.0,669.49,501.44
2016,9,18,9,45,720.0,142.0,1.75,29.5,624.5,717.83,532.54
2016,9,18,10,0,734.0,147.0,1.7,30.0,665.0,764.94,561.07
2016,9,18,10,15,746.0,150.0,1.6,30.0,699.5,806.71,586.17
2016,9,18,10,30,758.0,153.0,1.5,30.0,734.0,842.99,607.27
2016,9,18,10,45,766.0,155.5,1.4,30.5,761.5,876.24,624.84
2016,9,18,11,0,774.0,158.0,1.3,31.0,789.0,906.86,640.38
2016,9,18,11,15,780.0,159.5,1.15,31.0,809.0,931.73,652.59
2016,9,18,11,30,786.0,161.0,1.0,31.0,829.0,953.55,662.65
2016,9,18,11,45,622.5,258.0,0.85,31.5,791.5,910.54,630.87
2016,9,18,12,0,459.0,355.0,0.7,32.0,754.0,851.74,586.3
2016,9,18,12,15,409.5,379.0,0.6,32.0,736.0,819.02,563.92
2016,9,18,12,30,360.0,403.0,0.5,32.0,718.0,795.32,546.52
2016,9,18,12,45,611.5,261.0,0.4,32.0,791.5,911.09,623.19
2016,9,18,13,0,863.0,119.0,0.3,32.0,865.0,991.68,668.23
2016,9,18,13,15,859.5,118.0,0.35,32.0,851.5,977.0,659.87
2016,9,18,13,30,856.0,117.0,0.4,32.0,838.0,958.81,650.98
2016,9,18,13,45,852.0,115.0,0.45,32.0,816.5,935.68,639.22
2016,9,18,14,0,848.0,113.0,0.5,32.0,795.0,909.26,625.5
2016,9,18,14,15,685.5,189.5,0.55,32.0,727.5,832.09,580.51
2016,9,18,14,30,523.0,266.0,0.6,32.0,660.0,744.38,524.36
2016,9,18,14,45,442.0,279.0,0.7,32.0,600.5,670.42,477.99
2016,9,18,15,0,361.0,292.0,0.8,32.0,541.0,592.55,427.34
2016,9,18,15,15,406.5,258.5,0.85,32.0,521.5,574.98,418.42
2016,9,18,15,30,452.0,225.0,0.9,32.0,502.0,560.39,410.34
2016,9,18,15,45,381.0,219.5,0.95,32.0,439.5,477.47,352.82
2016,9,18,16,0,310.0,214.0,1.0,32.0,377.0,408.73,304.14
2016,9,18,16,15,487.5,151.5,1.0,31.5,376.0,429.84,321.54
2016,9,18,16,30,665.0,89.0,1.0,31.0,375.0,426.54,318.52
2016,9,18,16,45,625.0,82.5,1.0,31.0,321.5,362.4,268.56
2016,9,18,17,0,585.0,76.0,1.0,31.0,268.0,301.84,220.09
2016,9,18,17,15,523.5,67.5,0.95,30.5,215.0,236.54,167.52
2016,9,18,17,30,462.0,59.0,0.9,30.0,162.0,178.23,119.8
2016,9,18,17,45,367.5,47.5,0.85,29.5,114.0,118.32,72.84
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,69.48,36.43
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,23.99,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,53.0,12.0,1.9,24.0,13.0,12.77,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,45.18,19.47
2016,9,19,7,0,328.0,43.0,2.5,25.0,88.0,96.68,57.7
2016,9,19,7,15,417.0,53.0,2.55,25.5,138.5,148.84,99.1
2016,9,19,7,30,506.0,63.0,2.6,26.0,189.0,212.02,151.14
2016,9,19,7,45,568.5,69.5,2.65,27.0,244.0,273.15,202.31
2016,9,19,8,0,631.0,76.0,2.7,28.0,299.0,341.11,257.8
