Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,15,668.5,81.0,2.6,28.5,353.0,402.31,307.17
2016,9,19,8,30,706.0,86.0,2.5,29.0,407.0,466.52,356.99
2016,9,19,8,45,733.0,90.0,2.45,30.0,458.5,525.7,400.62
2016,9,19,9,0,760.0,94.0,2.4,31.0,510.0,586.34,443.48
2016,9,19,9,15,779.5,97.5,2.25,31.0,557.0,642.03,482.6
2016,9,19,9,30,799.0,101.0,2.1,31.0,604.0,697.31,519.35
2016,9,19,9,45,813.5,103.5,2.0,31.5,646.0,746.91,549.51
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,795.01,577.92
2016,9,19,10,15,838.5,108.0,1.85,32.5,723.0,831.89,598.79
2016,9,19,10,30,849.0,110.0,1.8,33.0,758.0,871.45,621.1
2016,9,19,10,45,857.5,111.0,1.8,33.5,786.0,905.57,640.1
2016,9,19,11,0,866.0,112.0,1.8,34.0,814.0,936.81,657.16
2016,9,19,11,15,870.5,113.0,1.9,34.0,834.0,961.14,672.37
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,982.09,685.62
2016,9,19,11,45,880.5,113.0,2.1,34.0,866.5,998.39,696.12
2016,9,19,12,0,886.0,112.0,2.2,34.0,879.0,1011.09,704.57
2016,9,19,12,15,886.5,112.0,2.25,34.0,882.0,1016.15,707.93
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,1017.43,709.18
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.0,1012.88,706.05
2016,9,19,13,0,885.0,111.0,2.5,35.0,873.0,1004.56,700.75
2016,9,19,13,15,881.5,110.0,2.55,35.0,859.0,989.52,692.36
2016,9,19,13,30,878.0,109.0,2.6,35.0,845.0,970.89,681.85
2016,9,19,13,45,872.5,108.0,2.7,35.0,822.5,946.87,668.4
2016,9,19,14,0,867.0,107.0,2.8,35.0,800.0,919.55,652.82
2016,9,19,14,15,858.5,105.5,2.85,35.0,769.5,885.89,632.71
2016,9,19,14,30,850.0,104.0,2.9,35.0,739.0,849.44,610.67
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.0,806.98,584.46
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,762.44,556.58
2016,9,19,15,15,810.5,97.5,3.0,34.5,621.5,716.99,528.56
2016,9,19,15,30,795.0,95.0,3.0,34.0,578.0,665.72,495.89
2016,9,19,15,45,773.5,91.5,3.0,34.0,529.0,608.52,455.54
2016,9,19,16,0,752.0,88.0,3.0,34.0,480.0,551.29,414.05
2016,9,19,16,15,723.0,84.0,2.85,33.5,428.0,489.74,368.58
2016,9,19,16,30,694.0,80.0,2.7,33.0,376.0,429.92,322.89
2016,9,19,16,45,653.0,74.5,2.55,32.5,322.0,364.87,271.84
2016,9,19,17,0,612.0,69.0,2.4,32.0,268.0,303.46,222.04
2016,9,19,17,15,550.0,61.5,2.2,31.0,214.0,237.56,168.39
2016,9,19,17,30,488.0,54.0,2.0,30.0,160.0,178.68,119.71
2016,9,19,17,45,388.0,43.5,1.8,29.5,111.5,117.37,71.32
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,68.71,34.96
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,23.02,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,12.32,0.0
2016,9,20,6,45,212.5,26.0,1.85,23.5,51.0,46.65,19.32
2016,9,20,7,0,355.0,41.0,2.1,24.0,89.0,99.39,58.88
2016,9,20,7,15,443.5,51.0,2.0,24.5,140.0,153.2,101.91
2016,9,20,7,30,532.0,61.0,1.9,25.0,191.0,217.96,155.46
2016,9,20,7,45,593.0,66.5,1.85,26.0,246.5,279.16,206.77
2016,9,20,8,0,654.0,72.0,1.8,27.0,302.0,346.93,261.96
2016,9,20,8,15,691.0,77.0,1.7,27.5,356.5,409.21,311.8
2016,9,20,8,30,728.0,82.0,1.6,28.0,411.0,474.06,361.55
2016,9,20,8,45,756.0,85.5,1.5,29.0,463.5,534.85,405.47
2016,9,20,9,0,784.0,89.0,1.4,30.0,516.0,596.72,448.05
2016,9,20,9,15,803.0,92.0,1.45,30.5,563.5,652.66,486.59
2016,9,20,9,30,822.0,95.0,1.5,31.0,611.0,708.05,522.53
2016,9,20,9,45,835.5,97.5,1.55,31.5,653.0,753.45,550.36
2016,9,20,10,0,849.0,100.0,1.6,32.0,695.0,801.05,579.29
2016,9,20,10,15,859.5,102.0,1.65,32.0,730.0,843.64,605.74
2016,9,20,10,30,870.0,104.0,1.7,32.0,765.0,883.83,630.5
2016,9,20,10,45,877.0,105.5,1.8,32.5,793.5,917.67,650.35
2016,9,20,11,0,884.0,107.0,1.9,33.0,822.0,948.47,668.25
2016,9,20,11,15,889.0,108.0,1.9,33.0,842.0,973.6,682.85
2016,9,20,11,30,894.0,109.0,1.9,33.0,862.0,995.28,695.4
2016,9,20,11,45,896.0,109.5,1.95,33.5,873.5,1009.89,702.87
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,1020.76,708.21
2016,9,20,12,15,899.0,110.0,2.0,34.0,888.0,1026.29,711.31
2016,9,20,12,30,900.0,110.0,2.0,34.0,891.0,1028.0,712.26
2016,9,20,12,45,898.0,110.0,2.0,34.5,885.0,1022.84,707.77
2016,9,20,13,0,896.0,110.0,2.0,35.0,879.0,1013.88,701.18
2016,9,20,13,15,892.5,109.5,2.0,35.0,864.5,999.16,692.68
2016,9,20,13,30,889.0,109.0,2.0,35.0,850.0,980.79,682.11
2016,9,20,13,45,883.5,107.5,2.05,35.0,827.5,955.93,668.14
2016,9,20,14,0,878.0,106.0,2.1,35.0,805.0,927.73,652.1
2016,9,20,14,15,869.5,104.5,2.05,35.0,774.0,893.68,631.37
2016,9,20,14,30,861.0,103.0,2.0,35.0,743.0,856.8,608.81
2016,9,20,14,45,832.5,109.0,2.0,35.0,702.0,814.16,582.85
2016,9,20,15,0,804.0,115.0,2.0,35.0,661.0,764.97,552.33
2016,9,20,15,15,787.0,111.5,2.0,34.5,617.0,713.56,521.0
2016,9,20,15,30,770.0,108.0,2.0,34.0,573.0,661.11,487.57
2016,9,20,15,45,747.5,104.0,2.0,34.0,524.0,603.83,447.89
2016,9,20,16,0,725.0,100.0,2.0,34.0,475.0,547.58,407.77
2016,9,20,16,15,694.0,95.0,1.9,33.5,422.5,485.1,362.35
2016,9,20,16,30,663.0,90.0,1.8,33.0,370.0,424.4,316.71
2016,9,20,16,45,619.0,83.5,1.7,33.0,315.5,358.74,265.37
2016,9,20,17,0,575.0,77.0,1.6,33.0,261.0,297.14,215.76
2016,9,20,17,15,510.5,68.5,1.45,32.0,207.5,231.71,163.34
2016,9,20,17,30,446.0,60.0,1.3,31.0,154.0,173.65,116.13
2016,9,20,17,45,345.0,47.0,1.15,30.0,106.5,112.49,68.75
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,63.4,32.23
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,21.63,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,7.22,0.0
2016,9,21,6,45,112.5,29.0,0.8,23.5,43.0,39.09,16.89
2016,9,21,7,0,205.0,51.0,0.9,24.0,78.0,85.53,54.0
2016,9,21,7,15,285.5,68.5,0.95,24.5,126.5,135.18,93.04
2016,9,21,7,30,366.0,86.0,1.0,25.0,175.0,195.0,141.37
2016,9,21,7,45,433.5,97.0,1.1,26.0,229.0,253.63,189.0
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,319.96,241.8
2016,9,21,8,15,353.0,148.0,1.2,27.5,282.0,317.74,242.59
2016,9,21,8,30,205.0,188.0,1.2,28.0,281.0,297.24,227.24
2016,9,21,8,45,429.5,163.5,1.25,28.5,387.0,425.94,324.78
2016,9,21,9,0,654.0,139.0,1.3,29.0,493.0,569.7,429.24
2016,9,21,9,15,677.5,144.0,1.35,29.5,540.0,624.99,466.69
2016,9,21,9,30,701.0,149.0,1.4,30.0,587.0,680.51,503.94
2016,9,21,9,45,730.5,147.5,1.45,30.5,631.5,733.61,538.8
2016,9,21,10,0,760.0,146.0,1.5,31.0,676.0,786.59,571.47
2016,9,21,10,15,772.5,149.0,1.55,31.0,711.5,826.18,596.09
2016,9,21,10,30,785.0,152.0,1.6,31.0,747.0,866.9,621.4
2016,9,21,10,45,805.0,148.0,1.65,31.5,778.0,904.84,643.47
2016,9,21,11,0,825.0,144.0,1.7,32.0,809.0,940.56,663.96
2016,9,21,11,15,831.0,145.0,1.8,32.0,829.0,965.74,679.76
2016,9,21,11,30,837.0,146.0,1.9,32.0,849.0,987.66,693.73
2016,9,21,11,45,857.5,136.0,2.0,32.5,865.0,999.79,700.32
2016,9,21,12,0,878.0,126.0,2.1,33.0,881.0,1017.64,710.61
2016,9,21,12,15,879.0,126.0,2.2,33.0,884.0,1022.99,714.69
2016,9,21,12,30,880.0,126.0,2.3,33.0,887.0,1024.58,716.7
2016,9,21,12,45,880.5,125.0,2.4,33.5,882.0,1020.85,714.09
2016,9,21,13,0,881.0,124.0,2.5,34.0,877.0,1013.36,709.3
2016,9,21,13,15,877.5,123.0,2.55,34.0,862.5,998.2,700.83
2016,9,21,13,30,874.0,122.0,2.6,34.0,848.0,979.46,690.26
2016,9,21,13,45,546.0,254.5,2.65,34.0,704.0,801.25,574.7
2016,9,21,14,0,218.0,387.0,2.7,34.0,560.0,603.26,434.92
2016,9,21,14,15,533.0,251.0,2.75,34.0,651.0,754.8,548.05
2016,9,21,14,30,848.0,115.0,2.8,34.0,742.0,863.37,623.01
2016,9,21,14,45,837.5,112.0,2.85,34.0,704.5,820.48,595.47
2016,9,21,15,0,827.0,109.0,2.9,34.0,667.0,775.39,567.3
2016,9,21,15,15,811.5,106.0,2.9,33.5,623.5,724.65,535.74
2016,9,21,15,30,796.0,103.0,2.9,33.0,580.0,672.65,502.2
2016,9,21,15,45,776.0,99.0,2.9,33.0,531.0,615.72,462.01
2016,9,21,16,0,756.0,95.0,2.9,33.0,482.0,558.61,420.54
2016,9,21,16,15,726.5,90.0,2.8,32.5,429.0,496.09,374.37
2016,9,21,16,30,697.0,85.0,2.7,32.0,376.0,434.36,327.22
2016,9,21,16,45,656.5,78.5,2.6,31.5,321.0,368.3,275.26
2016,9,21,17,0,616.0,72.0,2.5,31.0,266.0,305.85,224.41
2016,9,21,17,15,552.5,64.0,2.2,30.0,211.5,238.88,169.56
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,179.12,119.96
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,116.03,70.25
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,65.76,32.03
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,21.46,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,64.0,9.0,1.1,21.0,10.0,10.39,0.0
2016,9,22,6,45,189.5,26.0,1.35,21.5,47.0,44.26,17.34
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,95.09,57.44
2016,9,22,7,15,401.5,55.0,1.5,22.5,134.5,149.12,100.87
2016,9,22,7,30,488.0,67.0,1.4,23.0,185.0,212.89,153.65
2016,9,22,7,45,538.5,77.5,1.3,24.0,238.5,273.06,204.1
2016,9,22,8,0,589.0,88.0,1.2,25.0,292.0,338.69,257.27
2016,9,22,8,15,628.5,94.5,1.3,26.0,346.0,400.14,305.99
2016,9,22,8,30,668.0,101.0,1.4,27.0,400.0,464.87,355.37
2016,9,22,8,45,692.0,108.0,1.5,28.0,451.0,524.1,398.89
2016,9,22,9,0,716.0,115.0,1.6,29.0,502.0,584.17,441.41
2016,9,22,9,15,737.0,119.5,1.7,29.5,549.0,640.03,480.51
2016,9,22,9,30,758.0,124.0,1.8,30.0,596.0,695.73,518.44
2016,9,22,9,45,772.0,128.0,1.95,30.5,637.0,742.75,548.87
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,790.35,579.06
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,832.53,605.76
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,872.54,630.88
2016,9,22,10,45,814.5,140.5,2.25,31.5,775.0,905.77,650.17
2016,9,22,11,0,820.0,144.0,2.3,32.0,802.0,936.05,667.51
2016,9,22,11,15,825.0,145.0,2.35,32.0,821.5,960.09,682.23
2016,9,22,11,30,830.0,146.0,2.4,32.0,841.0,980.85,695.01
2016,9,22,11,45,823.0,153.0,2.5,32.5,849.5,992.82,701.42
2016,9,22,12,0,816.0,160.0,2.6,33.0,858.0,1001.02,705.65
2016,9,22,12,15,510.0,297.0,2.65,33.0,733.5,845.94,603.23
2016,9,22,12,30,204.0,434.0,2.7,33.0,609.0,660.48,472.68
2016,9,22,12,45,503.5,299.0,2.8,33.0,728.5,839.79,602.75
2016,9,22,13,0,803.0,164.0,2.9,33.0,848.0,987.11,701.05
2016,9,22,13,15,798.5,163.0,2.95,33.0,833.0,971.54,690.7
2016,9,22,13,30,794.0,162.0,3.0,33.0,818.0,952.65,679.7
2016,9,22,13,45,416.0,246.0,3.1,33.5,589.0,669.52,488.43
2016,9,22,14,0,38.0,330.0,3.2,34.0,360.0,366.3,266.66
2016,9,22,14,15,392.0,244.5,3.25,33.5,534.0,622.32,460.16
2016,9,22,14,30,746.0,159.0,3.3,33.0,708.0,825.64,604.53
2016,9,22,14,45,711.5,165.0,3.35,33.0,667.0,775.82,570.97
2016,9,22,15,0,677.0,171.0,3.4,33.0,626.0,725.74,537.65
2016,9,22,15,15,354.0,201.5,3.4,32.5,438.5,484.51,364.47
2016,9,22,15,30,31.0,232.0,3.4,32.0,251.0,251.01,187.66
2016,9,22,15,45,304.0,190.5,3.45,32.0,346.5,396.19,302.14
2016,9,22,16,0,577.0,149.0,3.5,32.0,442.0,505.27,384.2
2016,9,22,16,15,309.5,155.0,3.4,31.5,310.0,328.5,250.71
2016,9,22,16,30,42.0,161.0,3.3,31.0,178.0,178.07,134.8
2016,9,22,16,45,224.5,134.5,3.25,30.5,206.5,234.58,178.38
2016,9,22,17,0,407.0,108.0,3.2,30.0,235.0,263.37,196.46
2016,9,22,17,15,342.0,92.5,2.9,29.5,184.0,201.52,146.16
2016,9,22,17,30,277.0,77.0,2.6,29.0,133.0,147.47,102.28
2016,9,22,17,45,187.5,56.0,2.3,28.5,88.5,89.94,57.63
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,46.57,24.32
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,18.86,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.0,22.5,2.4,23.5,38.5,34.58,12.4
2016,9,23,7,0,240.0,45.0,2.7,24.0,77.0,85.89,52.73
2016,9,23,7,15,330.5,59.0,2.85,24.5,125.0,136.54,92.8
2016,9,23,7,30,421.0,73.0,3.0,25.0,173.0,198.58,143.65
2016,9,23,7,45,503.5,77.5,3.2,25.5,228.5,261.6,196.2
2016,9,23,8,0,586.0,82.0,3.4,26.0,284.0,331.97,254.22
2016,9,23,8,15,297.5,117.0,3.45,26.5,220.5,266.73,207.22
2016,9,23,8,30,9.0,152.0,3.5,27.0,157.0,149.06,113.91
2016,9,23,8,45,99.0,195.0,3.6,27.5,248.0,249.39,193.02
2016,9,23,9,0,189.0,238.0,3.7,28.0,339.0,362.46,279.61
2016,9,23,9,15,107.0,236.5,3.75,28.0,295.0,314.81,241.55
2016,9,23,9,30,25.0,235.0,3.8,28.0,251.0,243.38,185.01
2016,9,23,9,45,184.5,267.5,3.85,28.5,395.0,417.28,319.03
2016,9,23,10,0,344.0,300.0,3.9,29.0,539.0,598.34,451.8
2016,9,23,10,15,595.5,202.5,3.9,29.0,641.0,737.15,554.86
2016,9,23,10,30,847.0,105.0,3.9,29.0,743.0,865.38,642.77
2016,9,23,10,45,855.5,106.0,3.95,29.5,770.5,899.14,662.61
2016,9,23,11,0,864.0,107.0,4.0,30.0,798.0,930.01,681.03
2016,9,23,11,15,611.5,243.5,4.0,30.0,739.0,865.2,635.71
2016,9,23,11,30,359.0,380.0,4.0,30.0,680.0,759.97,556.55
2016,9,23,11,45,608.5,251.5,4.0,30.5,767.5,890.93,651.87
2016,9,23,12,0,858.0,123.0,4.0,31.0,855.0,994.03,718.27
2016,9,23,12,15,576.0,268.5,4.05,31.0,761.0,884.9,643.92
2016,9,23,12,30,294.0,414.0,4.1,31.0,667.0,742.49,539.89
2016,9,23,12,45,170.0,393.0,4.15,31.5,539.0,581.89,426.37
2016,9,23,13,0,46.0,372.0,4.2,32.0,411.0,422.1,309.48
2016,9,23,13,15,117.0,391.0,4.2,32.0,488.0,523.99,384.94
2016,9,23,13,30,188.0,410.0,4.2,32.0,565.0,610.32,447.22
2016,9,23,13,45,509.5,265.5,4.25,32.0,668.5,778.0,572.96
2016,9,23,14,0,831.0,121.0,4.3,32.0,772.0,904.94,661.9
2016,9,23,14,15,821.5,119.5,4.3,32.0,742.0,870.67,639.1
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,833.79,615.49
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,790.57,587.58
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,745.47,558.08
2016,9,23,15,15,769.0,110.0,4.35,31.5,593.5,695.27,525.41
2016,9,23,15,30,752.0,107.0,4.3,31.0,550.0,644.09,490.49
2016,9,23,15,45,640.5,129.5,4.3,31.0,484.5,560.18,428.06
2016,9,23,16,0,529.0,152.0,4.3,31.0,419.0,479.28,366.94
2016,9,23,16,15,584.5,120.5,4.15,30.5,384.5,449.73,345.02
2016,9,23,16,30,640.0,89.0,4.0,30.0,350.0,408.94,312.88
2016,9,23,16,45,595.0,82.0,3.85,30.0,296.5,343.84,260.07
2016,9,23,17,0,550.0,75.0,3.7,30.0,243.0,283.0,209.44
2016,9,23,17,15,481.5,66.0,3.4,29.5,191.0,217.76,155.45
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,160.46,107.81
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.0,99.51,60.18
2016,9,23,18,0,201.0,30.0,2.5,28.0,47.0,53.62,24.72
2016,9,23,18,15,100.5,15.0,2.55,27.5,23.5,18.58,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,34.39,11.63
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,85.24,52.42
2016,9,24,7,15,323.0,59.0,3.1,24.0,123.0,135.4,92.34
2016,9,24,7,30,413.0,73.0,3.2,24.0,171.0,196.88,143.15
2016,9,24,7,45,475.5,82.0,3.35,24.5,223.5,257.02,193.95
2016,9,24,8,0,538.0,91.0,3.5,25.0,276.0,322.3,248.24
2016,9,24,8,15,274.5,122.5,3.6,25.5,217.5,256.22,199.96
2016,9,24,8,30,11.0,154.0,3.7,26.0,159.0,152.2,116.95
2016,9,24,8,45,94.0,195.5,3.85,26.5,245.5,247.32,192.23
2016,9,24,9,0,177.0,237.0,4.0,27.0,332.0,354.32,274.65
2016,9,24,9,15,89.5,203.0,4.0,27.5,251.5,268.26,206.62
2016,9,24,9,30,2.0,169.0,4.0,28.0,171.0,161.43,121.59
2016,9,24,9,45,10.5,208.5,4.05,28.5,216.0,206.76,156.28
2016,9,24,10,0,19.0,248.0,4.1,29.0,261.0,253.15,190.98
2016,9,24,10,15,412.5,186.0,4.05,29.0,495.0,560.21,428.97
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,856.4,638.43
2016,9,24,10,45,411.0,198.0,4.0,29.5,507.5,599.47,452.4
2016,9,24,11,0,16.0,272.0,4.0,30.0,286.0,276.09,205.04
2016,9,24,11,15,51.5,336.0,4.0,30.0,379.5,387.73,288.81
2016,9,24,11,30,87.0,400.0,4.0,30.0,473.0,491.68,363.92
2016,9,24,11,45,208.5,400.0,4.0,30.0,576.5,625.75,461.78
2016,9,24,12,0,330.0,400.0,4.0,30.0,680.0,761.86,557.79
2016,9,24,12,15,174.0,349.0,4.0,30.0,497.0,539.64,399.63
2016,9,24,12,30,18.0,298.0,4.0,30.0,314.0,305.03,225.89
2016,9,24,12,45,261.0,313.5,4.05,30.5,534.5,600.37,446.9
2016,9,24,13,0,504.0,329.0,4.1,31.0,755.0,867.08,632.29
2016,9,24,13,15,666.0,229.5,4.05,31.0,781.5,917.46,669.21
2016,9,24,13,30,828.0,130.0,4.0,31.0,808.0,949.56,690.36
2016,9,24,13,45,819.5,129.5,4.0,31.0,785.0,923.53,673.64
2016,9,24,14,0,811.0,129.0,4.0,31.0,762.0,894.5,655.36
2016,9,24,14,15,545.0,233.0,4.0,30.5,651.0,745.13,553.78
2016,9,24,14,30,279.0,337.0,4.0,30.0,540.0,598.71,446.36
2016,9,24,14,45,488.0,244.5,4.0,30.0,577.0,670.52,504.12
2016,9,24,15,0,697.0,152.0,4.0,30.0,614.0,719.52,543.69
2016,9,24,15,15,677.0,147.5,3.95,29.5,571.0,668.79,508.48
2016,9,24,15,30,657.0,143.0,3.9,29.0,528.0,617.63,472.69
2016,9,24,15,45,432.0,179.0,3.9,29.0,423.5,473.5,364.26
2016,9,24,16,0,207.0,215.0,3.9,29.0,319.0,341.26,262.51
2016,9,24,16,15,366.0,166.5,3.7,28.5,324.5,369.91,286.19
2016,9,24,16,30,525.0,118.0,3.5,28.0,330.0,379.86,292.86
2016,9,24,16,45,472.0,108.5,3.35,28.0,277.5,315.82,240.96
2016,9,24,17,0,419.0,99.0,3.2,28.0,225.0,257.27,192.71
2016,9,24,17,15,349.5,84.5,3.0,27.5,175.0,194.66,141.5
2016,9,24,17,30,280.0,70.0,2.8,27.0,125.0,140.42,97.13
2016,9,24,17,45,188.0,50.5,2.6,26.5,82.0,84.04,53.12
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,41.75,19.29
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,16.74,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,12.98,1.78
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,26.0,15.13
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,43.9,30.33
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,61.93,45.52
2016,9,25,7,45,0.0,87.5,2.5,23.5,87.5,82.47,62.4
2016,9,25,8,0,0.0,109.0,2.6,24.0,109.0,103.09,78.98
2016,9,25,8,15,6.0,132.0,2.6,24.0,135.0,128.07,98.92
2016,9,25,8,30,12.0,155.0,2.6,24.0,161.0,153.83,119.25
2016,9,25,8,45,100.5,195.0,2.65,24.5,248.5,250.85,196.14
2016,9,25,9,0,189.0,235.0,2.7,25.0,336.0,360.23,280.39
2016,9,25,9,15,201.0,257.5,2.65,25.0,374.0,401.61,310.87
2016,9,25,9,30,213.0,280.0,2.6,25.0,412.0,443.69,341.6
2016,9,25,9,45,284.0,287.5,2.6,25.5,475.5,525.13,401.24
2016,9,25,10,0,355.0,295.0,2.6,26.0,539.0,602.96,456.72
2016,9,25,10,15,271.0,329.0,2.6,26.0,520.5,581.99,438.41
2016,9,25,10,30,187.0,363.0,2.6,26.0,502.0,543.33,408.0
2016,9,25,10,45,492.5,252.0,2.6,26.0,638.0,731.87,549.15
2016,9,25,11,0,798.0,141.0,2.6,26.0,774.0,912.54,672.81
2016,9,25,11,15,549.5,267.5,2.55,26.0,708.5,827.93,611.03
2016,9,25,11,30,301.0,394.0,2.5,26.0,643.0,719.32,529.49
2016,9,25,11,45,303.0,399.5,2.5,26.5,653.0,731.71,537.38
2016,9,25,12,0,305.0,405.0,2.5,27.0,663.0,742.7,543.43
2016,9,25,12,15,269.5,414.0,2.45,27.0,643.0,718.51,525.52
2016,9,25,12,30,234.0,423.0,2.4,27.0,623.0,679.68,498.1
2016,9,25,12,45,243.0,418.0,2.4,27.0,624.0,682.19,500.51
2016,9,25,13,0,252.0,413.0,2.4,27.0,625.0,696.38,510.43
2016,9,25,13,15,140.5,368.5,2.3,27.0,486.5,523.36,387.85
2016,9,25,13,30,29.0,324.0,2.2,27.0,348.0,353.92,263.63
2016,9,25,13,45,105.5,352.5,2.15,27.0,435.5,467.4,349.16
2016,9,25,14,0,182.0,381.0,2.1,27.0,523.0,564.77,419.65
2016,9,25,14,15,115.5,346.5,2.0,26.5,435.0,463.34,346.45
2016,9,25,14,30,49.0,312.0,1.9,26.0,347.0,355.28,267.54
2016,9,25,14,45,24.5,192.0,1.85,26.0,209.5,208.68,158.22
2016,9,25,15,0,0.0,72.0,1.8,26.0,72.0,67.09,47.95
2016,9,25,15,15,0.5,118.5,1.8,25.5,119.0,111.43,83.51
2016,9,25,15,30,1.0,165.0,1.8,25.0,166.0,156.99,119.74
2016,9,25,15,45,0.5,93.0,1.85,25.0,93.5,87.06,64.68
2016,9,25,16,0,0.0,21.0,1.9,25.0,21.0,19.5,10.3
2016,9,25,16,15,0.0,18.5,1.85,24.5,18.5,17.17,8.49
2016,9,25,16,30,0.0,16.0,1.8,24.0,16.0,14.84,6.63
2016,9,25,16,45,0.0,13.5,1.75,24.0,13.5,12.51,4.73
2016,9,25,17,0,0.0,11.0,1.7,24.0,11.0,10.19,2.81
2016,9,25,17,15,0.0,8.5,1.65,23.5,8.5,7.87,0.88
2016,9,25,17,30,0.0,6.0,1.6,23.0,6.0,5.55,0.0
2016,9,25,17,45,0.0,3.5,1.6,23.0,3.5,3.24,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.48,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.5,3.7,19.0,7.5,6.94,0.0
2016,9,26,7,0,0.0,15.0,3.8,19.0,15.0,13.9,5.6
2016,9,26,7,15,0.0,25.0,3.85,19.0,25.0,23.19,13.65
2016,9,26,7,30,0.0,35.0,3.9,19.0,35.0,32.49,21.67
2016,9,26,7,45,0.0,46.0,4.0,19.0,46.0,42.73,30.37
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,52.99,38.96
2016,9,26,8,15,0.0,67.0,4.15,19.0,67.0,62.33,46.64
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,71.67,54.24
2016,9,26,8,45,0.0,106.5,4.3,19.0,106.5,99.79,77.22
2016,9,26,9,0,0.0,136.0,4.4,19.0,136.0,128.22,100.14
2016,9,26,9,15,0.5,150.5,4.4,19.0,151.0,142.52,111.37
2016,9,26,9,30,1.0,165.0,4.4,19.0,166.0,156.91,122.63
2016,9,26,9,45,0.5,151.0,4.4,19.5,151.5,142.8,110.71
2016,9,26,10,0,0.0,137.0,4.4,20.0,137.0,128.82,99.02
2016,9,26,10,15,0.0,140.0,4.4,20.0,140.0,131.7,101.13
2016,9,26,10,30,0.0,143.0,4.4,20.0,143.0,134.6,103.25
2016,9,26,10,45,7.0,199.5,4.4,20.5,205.0,195.92,151.65
2016,9,26,11,0,14.0,256.0,4.4,21.0,267.0,258.47,200.0
2016,9,26,11,15,14.5,263.5,4.4,21.0,275.5,266.67,206.01
2016,9,26,11,30,15.0,271.0,4.4,21.0,284.0,274.86,212.14
2016,9,26,11,45,18.0,289.0,4.4,21.5,304.5,296.01,227.88
2016,9,26,12,0,21.0,307.0,4.4,22.0,325.0,317.24,243.55
2016,9,26,12,15,15.5,266.0,4.35,22.0,279.5,270.72,207.79
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,224.6,172.19
2016,9,26,12,45,10.0,225.0,4.25,22.0,234.0,224.56,172.25
2016,9,26,13,0,10.0,225.0,4.2,22.0,234.0,224.47,172.23
2016,9,26,13,15,14.5,256.5,4.15,22.0,268.5,259.93,199.82
2016,9,26,13,30,19.0,288.0,4.1,22.0,303.0,295.55,227.29
2016,9,26,13,45,13.0,244.5,4.1,22.0,255.0,246.12,189.32
2016,9,26,14,0,7.0,201.0,4.1,22.0,207.0,197.41,151.65
2016,9,26,14,15,9.0,215.0,4.05,22.0,222.0,212.81,164.03
2016,9,26,14,30,11.0,229.0,4.0,22.0,237.0,228.19,176.32
2016,9,26,14,45,17.0,237.0,3.95,22.0,249.0,240.85,186.68
2016,9,26,15,0,23.0,245.0,3.9,22.0,261.0,253.14,196.8
2016,9,26,15,15,31.0,238.5,3.8,22.0,258.0,259.78,202.6
2016,9,26,15,30,39.0,232.0,3.7,22.0,255.0,257.39,201.39
2016,9,26,15,45,19.5,191.0,3.65,22.0,203.0,194.89,152.27
2016,9,26,16,0,0.0,150.0,3.6,22.0,151.0,142.22,110.37
2016,9,26,16,15,0.0,132.5,3.55,21.5,133.0,125.37,97.41
2016,9,26,16,30,0.0,115.0,3.5,21.0,115.0,108.58,84.23
2016,9,26,16,45,0.0,96.5,3.45,21.0,96.5,90.87,69.9
2016,9,26,17,0,0.0,78.0,3.4,21.0,78.0,73.22,55.39
2016,9,26,17,15,0.0,60.0,3.2,20.5,60.0,56.11,41.16
2016,9,26,17,30,0.0,42.0,3.0,20.0,42.0,39.07,26.74
2016,9,26,17,45,0.0,27.0,2.85,20.0,27.0,25.07,14.61
2016,9,26,18,0,0.0,12.0,2.7,20.0,12.0,11.12,0.97
2016,9,26,18,15,0.0,6.0,2.7,19.5,6.0,5.72,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,22.0,21.0,2.95,17.0,24.0,22.61,5.25
2016,9,27,7,0,44.0,42.0,3.0,17.0,48.0,49.4,32.61
2016,9,27,7,15,74.5,66.0,3.05,17.0,81.0,83.35,61.09
2016,9,27,7,30,105.0,90.0,3.1,17.0,114.0,121.21,93.21
2016,9,27,7,45,132.5,112.0,3.2,17.5,151.0,159.76,125.85
2016,9,27,8,0,160.0,134.0,3.3,18.0,188.0,201.63,160.86
2016,9,27,8,15,80.0,134.5,3.3,18.5,161.5,169.1,134.88
2016,9,27,8,30,0.0,135.0,3.3,19.0,135.0,127.92,100.44
2016,9,27,8,45,2.5,152.0,3.35,19.5,153.5,145.74,114.47
2016,9,27,9,0,5.0,169.0,3.4,20.0,172.0,163.88,128.5
2016,9,27,9,15,29.5,213.5,3.3,20.5,231.5,231.65,182.24
2016,9,27,9,30,54.0,258.0,3.2,21.0,291.0,297.16,232.9
2016,9,27,9,45,56.5,275.5,3.1,21.5,312.5,319.55,248.92
2016,9,27,10,0,59.0,293.0,3.0,22.0,334.0,342.08,264.97
2016,9,27,10,15,64.5,315.5,2.9,22.0,362.0,372.59,287.44
2016,9,27,10,30,70.0,338.0,2.8,22.0,390.0,403.41,309.87
2016,9,27,10,45,206.5,348.0,2.7,22.5,509.0,551.68,421.52
2016,9,27,11,0,343.0,358.0,2.6,23.0,628.0,707.6,532.84
2016,9,27,11,15,329.0,372.0,2.55,23.0,636.5,717.32,537.17
2016,9,27,11,30,315.0,386.0,2.5,23.0,645.0,725.08,541.23
2016,9,27,11,45,211.0,399.5,2.45,23.0,574.5,628.77,470.77
2016,9,27,12,0,107.0,413.0,2.4,23.0,504.0,528.76,396.77
2016,9,27,12,15,155.5,418.0,2.4,23.0,549.5,596.51,446.91
2016,9,27,12,30,204.0,423.0,2.4,23.0,595.0,650.36,485.71
2016,9,27,12,45,186.5,420.5,2.4,23.0,577.0,629.3,470.18
2016,9,27,13,0,169.0,418.0,2.4,23.0,559.0,607.58,454.69
2016,9,27,13,15,149.5,408.5,2.4,23.0,531.5,575.9,432.16
2016,9,27,13,30,130.0,399.0,2.4,23.0,504.0,544.13,409.49
2016,9,27,13,45,113.5,382.5,2.4,23.0,472.5,495.64,374.92
2016,9,27,14,0,97.0,366.0,2.4,23.0,441.0,460.09,349.34
2016,9,27,14,15,241.0,334.5,2.35,23.0,509.5,572.74,435.81
2016,9,27,14,30,385.0,303.0,2.3,23.0,578.0,652.34,495.9
2016,9,27,14,45,383.5,284.5,2.3,23.0,546.5,616.48,470.67
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,579.47,445.09
2016,9,27,15,15,335.5,255.5,2.2,22.5,462.5,517.11,400.06
2016,9,27,15,30,289.0,245.0,2.1,22.0,410.0,457.9,356.63
2016,9,27,15,45,183.0,225.0,2.05,22.0,326.5,347.22,272.05
2016,9,27,16,0,77.0,205.0,2.0,22.0,243.0,248.59,194.92
2016,9,27,16,15,73.0,181.5,1.85,22.0,214.0,218.37,171.61
2016,9,27,16,30,69.0,158.0,1.7,22.0,185.0,188.59,148.03
2016,9,27,16,45,292.5,116.5,1.55,22.0,204.0,242.79,189.42
2016,9,27,17,0,516.0,75.0,1.4,22.0,223.0,267.1,201.91
2016,9,27,17,15,443.5,64.5,1.2,21.5,172.0,201.76,146.66
2016,9,27,17,30,371.0,54.0,1.0,21.0,121.0,143.5,97.68
2016,9,27,17,45,268.0,39.0,0.85,20.5,78.0,86.8,52.53
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,41.48,11.54
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,14.4,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,35.91,6.82
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,95.64,56.99
2016,9,28,7,15,437.5,45.0,2.2,18.5,126.0,150.27,102.11
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,216.46,158.37
2016,9,28,7,45,591.0,61.5,2.2,19.5,231.0,278.39,212.36
2016,9,28,8,0,651.0,68.0,2.2,20.0,286.0,346.75,270.45
2016,9,28,8,15,689.5,73.5,2.1,20.5,340.0,409.98,322.8
2016,9,28,8,30,728.0,79.0,2.0,21.0,394.0,475.69,375.02
2016,9,28,8,45,756.5,82.0,1.9,22.0,445.5,535.97,420.31
2016,9,28,9,0,785.0,85.0,1.8,23.0,497.0,597.32,464.31
2016,9,28,9,15,804.5,88.0,1.7,23.5,544.0,653.24,503.37
2016,9,28,9,30,824.0,91.0,1.6,24.0,591.0,708.61,539.21
2016,9,28,9,45,838.5,93.5,1.55,24.5,632.5,754.13,567.15
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,802.12,596.22
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,843.87,620.47
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,883.14,642.69
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,916.34,660.64
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,946.5,676.46
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.5,971.04,690.74
2016,9,28,11,30,898.0,104.0,1.3,27.0,838.0,992.11,702.95
2016,9,28,11,45,905.0,101.5,1.35,27.5,850.0,1007.71,711.31
2016,9,28,12,0,912.0,99.0,1.4,28.0,862.0,1019.63,717.55
2016,9,28,12,15,912.5,99.0,1.4,28.0,864.0,1024.02,719.95
2016,9,28,12,30,913.0,99.0,1.4,28.0,866.0,1024.51,720.19
2016,9,28,12,45,912.0,98.5,1.45,28.0,859.5,1019.05,717.79
2016,9,28,13,0,911.0,98.0,1.5,28.0,853.0,1009.73,713.17
2016,9,28,13,15,908.0,97.5,1.5,28.0,838.0,994.64,704.38
2016,9,28,13,30,905.0,97.0,1.5,28.0,823.0,975.85,693.44
2016,9,28,13,45,900.0,95.0,1.5,28.5,800.0,949.94,676.78
2016,9,28,14,0,895.0,93.0,1.5,29.0,777.0,920.63,658.12
2016,9,28,14,15,887.0,92.0,1.5,29.0,746.0,886.56,637.72
2016,9,28,14,30,879.0,91.0,1.5,29.0,715.0,849.62,615.38
2016,9,28,14,45,869.5,88.0,1.5,29.0,677.5,806.58,588.88
2016,9,28,15,0,860.0,85.0,1.5,29.0,640.0,761.22,560.56
2016,9,28,15,15,845.0,82.5,1.45,28.5,596.0,710.32,528.71
2016,9,28,15,30,830.0,80.0,1.4,28.0,552.0,658.09,495.34
2016,9,28,15,45,811.0,76.5,1.4,28.0,503.0,604.18,457.19
2016,9,28,16,0,792.0,73.0,1.4,28.0,454.0,546.51,415.17
2016,9,28,16,15,763.0,69.5,1.3,27.5,401.0,483.61,368.1
2016,9,28,16,30,734.0,66.0,1.2,27.0,348.0,422.15,320.35
2016,9,28,16,45,693.0,60.5,1.15,27.0,293.5,355.43,266.57
2016,9,28,17,0,652.0,55.0,1.1,27.0,239.0,292.34,213.87
2016,9,28,17,15,583.5,48.0,1.05,26.0,185.0,224.02,157.25
2016,9,28,17,30,515.0,41.0,1.0,25.0,131.0,163.38,106.35
2016,9,28,17,45,396.0,30.5,0.95,24.5,84.5,99.37,55.89
2016,9,28,18,0,277.0,20.0,0.9,24.0,38.0,48.37,8.17
2016,9,28,18,15,138.5,10.0,0.9,23.5,19.0,14.29,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,37.42,5.34
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,101.98,60.38
2016,9,29,7,15,487.0,42.5,3.95,16.5,131.0,159.31,108.67
2016,9,29,7,30,581.0,52.0,4.0,17.0,183.0,228.24,168.4
2016,9,29,7,45,640.0,57.5,4.1,17.5,239.0,291.78,225.09
2016,9,29,8,0,699.0,63.0,4.2,18.0,295.0,361.24,285.64
2016,9,29,8,15,736.0,68.0,4.25,18.5,350.0,425.91,340.89
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,493.32,396.43
2016,9,29,8,45,800.5,75.5,4.4,20.0,458.0,554.79,444.87
2016,9,29,9,0,828.0,78.0,4.5,21.0,511.0,617.12,492.22
2016,9,29,9,15,847.0,81.0,4.45,21.5,559.0,671.2,532.29
