Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,30,866.0,84.0,4.4,22.0,607.0,727.6,570.72
2016,9,29,9,45,881.0,85.5,4.4,22.5,649.5,778.22,604.41
2016,9,29,10,0,896.0,87.0,4.4,23.0,692.0,827.13,636.41
2016,9,29,10,15,906.0,88.5,4.4,23.5,727.5,869.81,663.55
2016,9,29,10,30,916.0,90.0,4.4,24.0,763.0,909.85,688.56
2016,9,29,10,45,923.5,91.0,4.4,24.5,791.0,944.21,709.43
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,975.35,727.99
2016,9,29,11,15,936.0,93.0,4.4,25.0,839.0,1000.71,744.06
2016,9,29,11,30,941.0,94.0,4.4,25.0,859.0,1022.42,757.76
2016,9,29,11,45,940.5,96.0,4.45,25.5,869.5,1036.05,764.99
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,1045.68,769.74
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,1050.6,772.77
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,1051.5,773.33
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,1046.39,770.11
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,1037.29,764.45
2016,9,29,13,15,936.5,97.0,4.45,26.0,857.0,1020.71,753.7
2016,9,29,13,30,933.0,96.0,4.4,26.0,842.0,1000.33,740.59
2016,9,29,13,45,928.5,94.5,4.4,26.5,818.5,974.77,722.97
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,945.69,703.1
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,910.61,681.68
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,872.51,658.06
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,827.87,628.42
2016,9,29,15,0,882.0,89.0,4.2,26.0,653.0,781.11,597.06
2016,9,29,15,15,866.5,86.5,4.1,25.5,607.5,728.87,562.4
2016,9,29,15,30,851.0,84.0,4.0,25.0,562.0,678.83,528.49
2016,9,29,15,45,830.5,80.0,3.95,25.0,512.0,618.91,483.75
2016,9,29,16,0,810.0,76.0,3.9,25.0,462.0,558.78,437.61
2016,9,29,16,15,779.5,72.0,3.55,24.5,407.5,493.56,386.37
2016,9,29,16,30,749.0,68.0,3.2,24.0,353.0,429.92,334.71
2016,9,29,16,45,703.5,63.0,2.9,23.5,296.5,361.06,277.52
2016,9,29,17,0,658.0,58.0,2.6,23.0,240.0,296.68,222.26
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.0,226.2,162.16
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,164.1,108.84
2016,9,29,17,45,385.5,31.5,1.85,20.0,82.5,98.08,56.05
2016,9,29,18,0,258.0,20.0,1.6,19.0,35.0,45.83,2.7
2016,9,29,18,15,129.0,10.0,1.6,18.5,17.5,13.79,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,38.02,3.53
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,103.91,61.82
2016,9,30,7,15,497.5,42.0,2.2,14.5,131.5,161.68,110.79
2016,9,30,7,30,593.0,51.0,2.2,15.0,184.0,231.2,171.12
2016,9,30,7,45,650.0,57.5,2.25,15.5,240.0,295.83,228.72
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,366.08,289.61
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,430.68,343.82
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,497.97,397.66
2016,9,30,8,45,806.5,76.5,1.7,18.0,459.5,559.77,444.0
2016,9,30,9,0,832.0,80.0,1.5,19.0,512.0,622.21,488.25
2016,9,30,9,15,850.5,83.0,1.5,19.5,560.0,679.6,529.03
2016,9,30,9,30,869.0,86.0,1.5,20.0,608.0,732.16,563.26
2016,9,30,9,45,881.5,88.5,1.5,20.5,650.0,782.01,594.76
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,829.95,624.34
2016,9,30,10,15,904.0,92.5,1.45,21.0,727.0,872.47,650.41
2016,9,30,10,30,914.0,94.0,1.4,21.0,762.0,912.37,674.41
2016,9,30,10,45,920.0,95.5,1.35,21.5,789.5,945.77,692.58
2016,9,30,11,0,926.0,97.0,1.3,22.0,817.0,975.89,708.44
2016,9,30,11,15,930.0,98.0,1.25,22.0,836.5,1000.1,721.8
2016,9,30,11,30,934.0,99.0,1.2,22.0,856.0,1020.65,732.87
2016,9,30,11,45,938.0,98.0,1.15,22.5,867.0,1035.2,738.85
2016,9,30,12,0,942.0,97.0,1.1,23.0,878.0,1045.88,742.54
2016,9,30,12,15,942.5,97.0,1.1,23.0,880.0,1050.22,744.9
2016,9,30,12,30,943.0,97.0,1.1,23.0,882.0,1050.54,745.04
2016,9,30,12,45,941.5,96.5,1.15,23.5,875.0,1044.29,740.91
2016,9,30,13,0,940.0,96.0,1.2,24.0,868.0,1034.06,734.52
2016,9,30,13,15,936.5,95.5,1.2,24.0,852.0,1017.95,725.17
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,998.05,713.61
2016,9,30,13,45,927.5,93.5,1.3,24.0,812.0,971.49,699.63
2016,9,30,14,0,922.0,92.0,1.4,24.0,788.0,941.47,683.29
2016,9,30,14,15,914.0,90.5,1.45,24.0,756.0,905.95,662.48
2016,9,30,14,30,906.0,89.0,1.5,24.0,724.0,867.47,639.53
2016,9,30,14,45,894.5,87.0,1.55,24.5,685.0,822.86,611.0
2016,9,30,15,0,883.0,85.0,1.6,25.0,646.0,775.99,580.65
2016,9,30,15,15,867.0,82.5,1.6,24.5,600.5,723.34,547.59
2016,9,30,15,30,851.0,80.0,1.6,24.0,555.0,669.38,512.79
2016,9,30,15,45,830.0,76.5,1.6,24.0,505.0,613.23,472.26
2016,9,30,16,0,809.0,73.0,1.6,24.0,455.0,553.43,427.83
2016,9,30,16,15,778.0,69.5,1.5,23.5,400.5,488.61,378.38
2016,9,30,16,30,747.0,66.0,1.4,23.0,346.0,425.44,328.32
2016,9,30,16,45,702.5,60.5,1.3,23.0,290.5,356.67,271.68
2016,9,30,17,0,658.0,55.0,1.2,23.0,235.0,291.92,216.54
2016,9,30,17,15,585.0,48.0,1.1,22.0,180.0,222.35,157.87
2016,9,30,17,30,512.0,41.0,1.0,21.0,125.0,160.9,105.58
2016,9,30,17,45,382.5,29.5,0.95,20.5,78.5,94.94,53.03
2016,9,30,18,0,253.0,18.0,0.9,20.0,32.0,42.7,0.0
2016,9,30,18,15,126.5,9.0,0.9,19.5,16.0,12.57,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,16.5,7.0,6.48,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.97,4.83
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,21.79,12.61
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,30.63,20.25
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,40.4,28.55
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,50.19,36.68
2016,10,1,8,15,0.0,69.0,0.5,19.5,69.0,64.2,48.14
2016,10,1,8,30,0.0,84.0,0.5,20.0,84.0,78.37,59.51
2016,10,1,8,45,36.0,152.0,0.5,20.5,171.0,170.23,133.61
2016,10,1,9,0,72.0,220.0,0.5,21.0,258.0,265.6,207.18
2016,10,1,9,15,73.5,241.0,0.65,21.5,282.5,291.78,226.0
2016,10,1,9,30,75.0,262.0,0.8,22.0,307.0,318.03,245.08
2016,10,1,9,45,72.0,280.5,0.95,22.5,326.0,338.18,259.26
2016,10,1,10,0,69.0,299.0,1.1,23.0,345.0,357.99,273.06
2016,10,1,10,15,79.0,320.0,1.1,23.5,375.5,391.16,296.45
2016,10,1,10,30,89.0,341.0,1.1,24.0,406.0,424.88,319.79
2016,10,1,10,45,100.5,358.5,1.1,24.5,434.5,456.58,341.43
2016,10,1,11,0,112.0,376.0,1.1,25.0,463.0,488.64,363.03
2016,10,1,11,15,502.5,241.0,1.05,25.0,645.0,755.26,556.44
2016,10,1,11,30,893.0,106.0,1.0,25.0,827.0,988.07,704.16
2016,10,1,11,45,731.5,201.5,1.0,25.0,797.0,958.71,682.25
2016,10,1,12,0,570.0,297.0,1.0,25.0,767.0,902.78,644.25
2016,10,1,12,15,312.0,335.0,0.95,25.0,592.5,676.67,491.69
2016,10,1,12,30,54.0,373.0,0.9,25.0,418.0,434.4,319.15
2016,10,1,12,45,178.5,380.5,0.9,25.5,527.0,578.99,424.94
2016,10,1,13,0,303.0,388.0,0.9,26.0,636.0,720.72,520.68
2016,10,1,13,15,390.0,347.0,0.9,26.0,659.5,755.89,545.24
2016,10,1,13,30,477.0,306.0,0.9,26.0,683.0,798.94,575.57
2016,10,1,13,45,675.5,203.5,0.95,26.0,720.0,867.83,625.72
2016,10,1,14,0,874.0,101.0,1.0,26.0,757.0,906.72,651.25
2016,10,1,14,15,865.0,99.5,1.1,26.0,726.0,871.68,630.95
2016,10,1,14,30,856.0,98.0,1.2,26.0,695.0,833.92,609.41
2016,10,1,14,45,509.5,196.0,1.3,26.0,546.0,632.85,473.62
2016,10,1,15,0,163.0,294.0,1.4,26.0,397.0,431.37,325.42
2016,10,1,15,15,110.0,263.5,1.45,25.5,331.0,344.59,263.28
2016,10,1,15,30,57.0,233.0,1.5,25.0,265.0,271.83,208.91
2016,10,1,15,45,45.5,207.0,1.55,25.0,231.0,234.93,181.29
2016,10,1,16,0,34.0,181.0,1.6,25.0,197.0,199.25,154.04
2016,10,1,16,15,30.0,160.0,1.55,24.5,173.0,174.04,134.91
2016,10,1,16,30,26.0,139.0,1.5,24.0,149.0,149.34,115.77
2016,10,1,16,45,19.5,117.5,1.45,24.0,124.0,120.23,92.5
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,96.1,72.93
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,71.79,53.14
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,48.31,33.74
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,29.67,17.47
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.13,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.72,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,33.46,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,87.0,52.96
2016,10,2,7,15,361.5,52.0,0.55,16.5,116.5,140.63,97.19
2016,10,2,7,30,456.0,66.0,0.5,17.0,166.0,207.92,153.36
2016,10,2,7,45,517.0,76.0,0.5,18.0,220.0,269.54,205.4
2016,10,2,8,0,578.0,86.0,0.5,19.0,274.0,337.79,261.21
2016,10,2,8,15,621.0,93.5,0.6,20.0,328.0,401.21,311.97
2016,10,2,8,30,664.0,101.0,0.7,21.0,382.0,468.27,363.58
2016,10,2,8,45,693.0,107.5,0.8,22.0,433.5,529.36,408.9
2016,10,2,9,0,722.0,114.0,0.9,23.0,485.0,591.75,453.5
2016,10,2,9,15,744.5,118.5,1.0,23.5,532.0,648.46,493.54
2016,10,2,9,30,767.0,123.0,1.1,24.0,579.0,705.06,532.46
2016,10,2,9,45,781.5,127.5,1.2,24.5,620.5,752.34,562.95
2016,10,2,10,0,796.0,132.0,1.3,25.0,662.0,800.63,593.55
2016,10,2,10,15,808.0,134.5,1.35,25.0,697.0,842.93,620.4
2016,10,2,10,30,820.0,137.0,1.4,25.0,732.0,883.01,645.66
2016,10,2,10,45,826.5,140.5,1.45,25.5,759.0,916.73,665.39
2016,10,2,11,0,833.0,144.0,1.5,26.0,786.0,947.49,683.16
2016,10,2,11,15,839.0,145.0,1.55,26.0,805.5,971.95,698.29
2016,10,2,11,30,845.0,146.0,1.6,26.0,825.0,993.1,711.46
2016,10,2,11,45,883.5,126.0,1.65,26.5,844.0,1010.97,721.29
2016,10,2,12,0,922.0,106.0,1.7,27.0,863.0,1034.54,734.76
2016,10,2,12,15,922.5,106.0,1.7,27.0,865.0,1038.63,736.88
2016,10,2,12,30,923.0,106.0,1.7,27.0,867.0,1038.78,736.94
2016,10,2,12,45,921.5,105.5,1.75,27.5,860.0,1032.47,732.46
2016,10,2,13,0,920.0,105.0,1.8,28.0,853.0,1022.26,725.75
2016,10,2,13,15,916.0,104.5,1.8,28.0,837.0,1005.79,716.05
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,985.63,704.19
2016,10,2,13,45,905.5,102.5,1.85,28.0,796.5,958.47,688.6
2016,10,2,14,0,899.0,101.0,1.9,28.0,772.0,927.99,670.87
2016,10,2,14,15,890.0,99.5,1.9,28.0,740.0,892.17,649.04
2016,10,2,14,30,881.0,98.0,1.9,28.0,708.0,853.55,625.27
2016,10,2,14,45,861.0,99.0,1.95,28.0,667.5,806.24,595.95
2016,10,2,15,0,841.0,100.0,2.0,28.0,627.0,762.26,568.46
2016,10,2,15,15,823.0,97.0,2.0,27.5,581.5,708.86,534.7
2016,10,2,15,30,805.0,94.0,2.0,27.0,536.0,654.46,498.45
2016,10,2,15,45,781.0,90.0,2.0,27.0,486.0,594.57,455.3
2016,10,2,16,0,757.0,86.0,2.0,27.0,436.0,534.95,410.99
2016,10,2,16,15,722.5,81.0,1.85,26.5,382.0,470.33,361.68
2016,10,2,16,30,688.0,76.0,1.7,26.0,328.0,406.96,311.65
2016,10,2,16,45,637.5,69.5,1.55,25.5,273.0,338.16,255.91
2016,10,2,17,0,587.0,63.0,1.4,25.0,218.0,274.26,202.41
2016,10,2,17,15,508.0,54.0,1.3,24.0,165.0,205.12,144.91
2016,10,2,17,30,429.0,45.0,1.2,23.0,112.0,145.26,94.93
2016,10,2,17,45,297.0,31.0,1.1,22.0,68.0,82.2,45.18
2016,10,2,18,0,165.0,17.0,1.0,21.0,24.0,32.62,0.0
2016,10,2,18,15,82.5,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,32.0,32.3,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,64.0,83.34,50.44
2016,10,3,7,15,338.5,52.0,0.6,18.5,112.0,135.85,93.39
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,202.24,148.47
2016,10,3,7,45,496.5,76.0,0.8,19.5,213.0,262.76,199.99
2016,10,3,8,0,558.0,86.0,0.9,20.0,266.0,329.99,255.88
2016,10,3,8,15,601.5,93.5,1.15,21.0,319.0,392.46,306.71
2016,10,3,8,30,645.0,101.0,1.4,22.0,372.0,458.66,358.75
2016,10,3,8,45,683.0,104.0,1.65,23.0,424.0,520.15,405.72
2016,10,3,9,0,721.0,107.0,1.9,24.0,476.0,583.81,452.84
2016,10,3,9,15,743.0,111.5,1.95,24.5,522.5,640.0,492.95
2016,10,3,9,30,765.0,116.0,2.0,25.0,569.0,693.87,530.3
2016,10,3,9,45,781.0,119.0,2.05,25.5,610.0,743.0,561.99
2016,10,3,10,0,797.0,122.0,2.1,26.0,651.0,790.75,592.25
2016,10,3,10,15,809.0,124.5,2.15,26.0,685.5,832.94,619.54
2016,10,3,10,30,821.0,127.0,2.2,26.0,720.0,872.92,645.19
2016,10,3,10,45,833.0,127.0,2.3,26.5,748.0,907.72,666.43
2016,10,3,11,0,845.0,127.0,2.4,27.0,776.0,939.8,685.82
2016,10,3,11,15,850.0,128.0,2.45,27.0,795.0,963.41,700.59
2016,10,3,11,30,855.0,129.0,2.5,27.0,814.0,983.65,713.34
2016,10,3,11,45,607.0,253.0,2.55,27.5,742.5,889.99,649.46
2016,10,3,12,0,359.0,377.0,2.6,28.0,671.0,767.75,560.22
2016,10,3,12,15,605.0,257.0,2.65,28.0,753.5,900.05,657.04
2016,10,3,12,30,851.0,137.0,2.7,28.0,836.0,1009.27,728.59
2016,10,3,12,45,851.0,135.5,2.75,28.5,829.0,1003.5,723.04
2016,10,3,13,0,851.0,134.0,2.8,29.0,822.0,994.03,716.35
2016,10,3,13,15,847.0,133.0,2.8,29.0,806.5,977.59,706.32
2016,10,3,13,30,843.0,132.0,2.8,29.0,791.0,957.68,694.21
2016,10,3,13,45,837.0,130.0,2.85,29.0,767.5,931.46,678.45
2016,10,3,14,0,831.0,128.0,2.9,29.0,744.0,902.1,660.63
2016,10,3,14,15,820.5,125.5,2.9,29.0,712.5,865.32,637.46
2016,10,3,14,30,810.0,123.0,2.9,29.0,681.0,826.04,612.5
2016,10,3,14,45,795.0,121.0,2.95,29.0,642.5,781.43,583.97
2016,10,3,15,0,780.0,119.0,3.0,29.0,604.0,735.13,553.92
2016,10,3,15,15,760.5,115.0,2.95,28.5,559.5,684.22,520.43
2016,10,3,15,30,741.0,111.0,2.9,28.0,515.0,630.33,482.81
2016,10,3,15,45,713.5,106.5,2.9,28.0,465.5,570.61,439.08
2016,10,3,16,0,686.0,102.0,2.9,28.0,416.0,511.7,394.72
2016,10,3,16,15,649.0,96.0,2.65,27.5,363.5,447.49,345.23
2016,10,3,16,30,612.0,90.0,2.4,27.0,311.0,385.9,296.25
2016,10,3,16,45,559.0,81.5,2.2,26.5,257.5,318.33,241.46
2016,10,3,17,0,506.0,73.0,2.0,26.0,204.0,256.07,189.51
2016,10,3,17,15,426.0,61.0,1.8,25.0,153.0,188.59,133.74
2016,10,3,17,30,346.0,49.0,1.6,24.0,102.0,129.66,85.15
2016,10,3,17,45,226.0,32.5,1.45,23.5,61.0,71.88,39.2
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,24.39,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.5,20.5,2.45,20.5,28.0,28.44,0.0
2016,10,4,7,0,151.0,41.0,2.7,21.0,56.0,69.66,42.61
2016,10,4,7,15,243.5,58.5,2.85,21.5,101.5,121.46,84.42
2016,10,4,7,30,336.0,76.0,3.0,22.0,147.0,182.69,134.81
2016,10,4,7,45,216.0,101.5,3.15,22.5,152.5,184.39,141.85
2016,10,4,8,0,96.0,127.0,3.3,23.0,158.0,170.35,133.18
2016,10,4,8,15,80.0,148.5,3.45,23.5,177.5,185.5,145.61
2016,10,4,8,30,64.0,170.0,3.6,24.0,197.0,203.33,159.47
2016,10,4,8,45,226.5,181.0,3.8,24.5,293.0,325.49,256.8
2016,10,4,9,0,389.0,192.0,4.0,25.0,389.0,452.02,355.2
2016,10,4,9,15,209.5,211.0,4.05,25.0,318.5,361.35,283.01
2016,10,4,9,30,30.0,230.0,4.1,25.0,248.0,252.09,194.56
2016,10,4,9,45,79.5,270.5,4.15,25.5,322.5,334.22,258.16
2016,10,4,10,0,129.0,311.0,4.2,26.0,397.0,430.86,330.63
2016,10,4,10,15,104.5,322.0,4.15,26.0,394.0,415.99,317.97
2016,10,4,10,30,80.0,333.0,4.1,26.0,391.0,409.43,311.76
2016,10,4,10,45,130.5,354.5,4.1,26.0,453.0,492.54,373.95
2016,10,4,11,0,181.0,376.0,4.1,26.0,515.0,566.41,428.11
2016,10,4,11,15,478.5,267.5,4.05,26.0,646.0,760.97,574.7
2016,10,4,11,30,776.0,159.0,4.0,26.0,777.0,939.37,699.46
2016,10,4,11,45,803.0,145.5,4.0,26.5,792.5,961.04,710.89
2016,10,4,12,0,830.0,132.0,4.0,27.0,808.0,979.4,721.26
2016,10,4,12,15,830.5,132.0,3.95,27.0,809.5,983.06,723.12
2016,10,4,12,30,831.0,132.0,3.9,27.0,811.0,983.1,722.83
2016,10,4,12,45,828.5,132.0,3.85,27.5,803.5,976.55,716.93
2016,10,4,13,0,826.0,132.0,3.8,28.0,796.0,966.44,708.89
2016,10,4,13,15,821.5,131.0,3.7,28.0,780.5,949.79,697.8
2016,10,4,13,30,817.0,130.0,3.6,28.0,765.0,929.8,684.64
2016,10,4,13,45,546.0,238.5,3.5,28.0,658.0,778.38,580.21
2016,10,4,14,0,275.0,347.0,3.4,28.0,551.0,625.16,466.68
2016,10,4,14,15,531.5,233.0,3.3,28.0,604.5,727.74,547.16
2016,10,4,14,30,788.0,119.0,3.2,28.0,658.0,802.04,601.42
2016,10,4,14,45,773.5,116.5,3.1,28.0,620.5,758.1,571.28
2016,10,4,15,0,759.0,114.0,3.0,28.0,583.0,712.54,540.61
2016,10,4,15,15,739.5,110.5,2.9,28.0,539.5,662.93,506.41
2016,10,4,15,30,720.0,107.0,2.8,28.0,496.0,610.63,468.5
2016,10,4,15,45,694.5,102.0,2.75,28.5,448.0,552.7,424.93
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,495.47,380.9
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,432.05,331.97
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,371.37,283.72
2016,10,4,16,45,540.5,77.0,1.85,28.0,245.0,305.35,229.81
2016,10,4,17,0,487.0,69.0,1.6,28.0,193.0,244.75,179.11
2016,10,4,17,15,403.5,58.0,1.45,27.0,143.5,178.69,125.19
2016,10,4,17,30,320.0,47.0,1.3,26.0,94.0,121.6,78.78
2016,10,4,17,45,197.0,30.5,1.2,25.5,55.5,65.29,34.24
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,19.6,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,30.07,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,76.42,45.62
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,127.72,87.18
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,191.59,139.73
2016,10,5,7,45,467.5,76.5,2.7,24.0,203.5,253.81,191.93
2016,10,5,8,0,541.0,85.0,2.9,25.0,256.0,322.72,248.7
2016,10,5,8,15,586.0,92.5,2.9,25.5,308.5,384.86,299.43
2016,10,5,8,30,631.0,100.0,2.9,26.0,361.0,450.9,351.55
2016,10,5,8,45,352.5,158.0,2.9,26.5,307.5,374.27,292.06
2016,10,5,9,0,74.0,216.0,2.9,27.0,254.0,263.87,203.39
2016,10,5,9,15,173.5,236.5,2.85,27.5,336.0,364.53,281.14
2016,10,5,9,30,273.0,257.0,2.8,28.0,418.0,475.91,363.87
2016,10,5,9,45,533.0,187.0,2.75,28.5,528.0,623.39,474.04
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,781.95,584.43
2016,10,5,10,15,805.0,119.0,2.65,29.0,671.5,823.26,609.7
2016,10,5,10,30,817.0,121.0,2.6,29.0,705.0,862.38,634.1
2016,10,5,10,45,826.5,122.0,2.55,29.5,732.0,895.69,653.13
2016,10,5,11,0,836.0,123.0,2.5,30.0,759.0,926.2,670.15
2016,10,5,11,15,841.0,124.0,2.45,30.5,777.5,949.45,682.36
2016,10,5,11,30,846.0,125.0,2.4,31.0,796.0,969.37,692.44
2016,10,5,11,45,860.5,119.0,2.4,31.5,808.5,978.91,696.47
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,993.45,703.85
2016,10,5,12,15,875.5,113.0,2.4,32.0,822.5,997.13,705.9
2016,10,5,12,30,876.0,113.0,2.4,32.0,824.0,997.08,705.85
2016,10,5,12,45,874.5,112.0,2.4,32.0,817.0,990.22,701.72
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,979.68,695.47
2016,10,5,13,15,869.0,110.0,2.4,32.0,794.0,963.1,685.54
2016,10,5,13,30,865.0,109.0,2.4,32.0,778.0,943.02,673.54
2016,10,5,13,45,859.0,107.0,2.45,32.5,754.5,916.63,656.67
2016,10,5,14,0,853.0,105.0,2.5,33.0,731.0,887.09,637.82
2016,10,5,14,15,843.0,103.5,2.55,32.5,699.5,851.64,617.62
2016,10,5,14,30,833.0,102.0,2.6,32.0,668.0,819.43,599.32
2016,10,5,14,45,820.5,99.0,2.65,32.0,630.0,774.96,571.32
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,728.58,541.7
2016,10,5,15,15,790.0,93.0,2.7,32.0,548.0,676.63,507.52
2016,10,5,15,30,772.0,90.0,2.7,32.0,504.0,623.82,470.87
2016,10,5,15,45,747.5,86.0,2.75,32.0,455.0,565.35,428.76
2016,10,5,16,0,723.0,82.0,2.8,32.0,406.0,507.3,385.65
2016,10,5,16,15,687.0,77.0,2.6,31.5,354.0,443.96,337.34
2016,10,5,16,30,651.0,72.0,2.4,31.0,302.0,382.16,288.66
2016,10,5,16,45,599.5,65.5,2.2,30.5,249.0,315.48,234.88
2016,10,5,17,0,548.0,59.0,2.0,30.0,196.0,253.9,183.68
2016,10,5,17,15,463.5,50.0,1.85,29.0,145.0,186.21,128.26
2016,10,5,17,30,379.0,41.0,1.7,28.0,94.0,128.57,81.18
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.0,68.28,33.39
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,20.76,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,28.5,30.18,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,57.0,78.14,45.59
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,129.87,87.6
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,196.28,142.08
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,260.49,195.92
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,334.58,257.2
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,397.45,308.67
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,463.89,361.11
2016,10,6,8,45,440.5,152.0,2.65,26.5,342.0,427.18,332.3
2016,10,6,9,0,193.0,220.0,2.7,27.0,317.0,351.2,271.56
2016,10,6,9,15,499.5,156.5,2.7,27.5,440.5,518.6,401.14
2016,10,6,9,30,806.0,93.0,2.7,28.0,564.0,698.73,532.48
2016,10,6,9,45,827.5,93.0,2.7,28.5,606.0,750.05,564.52
2016,10,6,10,0,849.0,93.0,2.7,29.0,648.0,795.02,592.5
2016,10,6,10,15,859.5,95.0,2.7,29.0,682.5,836.4,618.91
2016,10,6,10,30,870.0,97.0,2.7,29.0,717.0,875.34,643.47
2016,10,6,10,45,883.5,95.0,2.7,29.5,745.0,909.87,663.63
2016,10,6,11,0,897.0,93.0,2.7,30.0,773.0,941.63,681.84
2016,10,6,11,15,464.0,205.5,2.75,30.5,558.0,679.53,502.82
2016,10,6,11,30,31.0,318.0,2.8,31.0,343.0,353.0,259.61
2016,10,6,11,45,472.5,206.0,2.85,31.5,587.0,702.41,520.51
2016,10,6,12,0,914.0,94.0,2.9,32.0,831.0,1009.95,721.48
2016,10,6,12,15,914.0,94.0,2.9,32.0,832.0,1013.2,720.66
2016,10,6,12,30,914.0,94.0,2.9,32.0,833.0,1012.55,720.25
2016,10,6,12,45,914.0,93.0,2.95,32.0,826.0,1006.9,717.28
2016,10,6,13,0,914.0,92.0,3.0,32.0,819.0,997.37,712.01
2016,10,6,13,15,606.5,227.0,2.95,32.0,705.5,850.54,616.35
2016,10,6,13,30,299.0,362.0,2.9,32.0,592.0,678.51,493.33
2016,10,6,13,45,596.5,224.5,2.9,32.0,665.5,812.85,594.2
2016,10,6,14,0,894.0,87.0,2.9,32.0,739.0,902.43,654.43
2016,10,6,14,15,885.0,85.5,2.9,32.0,707.5,866.61,631.2
2016,10,6,14,30,876.0,84.0,2.9,32.0,676.0,828.03,607.02
2016,10,6,14,45,851.0,87.5,2.9,32.0,635.0,779.79,576.12
2016,10,6,15,0,826.0,91.0,2.9,32.0,594.0,735.16,547.37
2016,10,6,15,15,807.5,88.0,2.9,31.5,549.0,682.11,513.38
2016,10,6,15,30,789.0,85.0,2.9,31.0,504.0,628.21,476.92
2016,10,6,15,45,762.5,82.0,2.9,31.0,454.5,568.84,433.66
2016,10,6,16,0,736.0,79.0,2.9,31.0,405.0,510.05,389.54
2016,10,6,16,15,700.0,74.0,2.65,30.5,352.5,445.24,339.74
2016,10,6,16,30,664.0,69.0,2.4,30.0,300.0,383.59,290.75
2016,10,6,16,45,607.0,63.5,2.2,29.5,246.5,315.22,235.38
2016,10,6,17,0,550.0,58.0,2.0,29.0,193.0,252.57,183.12
2016,10,6,17,15,464.0,49.0,1.85,28.0,142.0,184.54,127.19
2016,10,6,17,30,378.0,40.0,1.7,27.0,91.0,126.74,79.82
2016,10,6,17,45,231.5,26.0,1.55,26.5,52.5,65.16,30.13
2016,10,6,18,0,85.0,12.0,1.4,26.0,14.0,18.35,0.0
2016,10,6,18,15,42.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,30.42,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,82.14,46.55
2016,10,7,7,15,363.5,43.5,0.75,23.5,104.5,135.71,90.32
2016,10,7,7,30,468.0,55.0,0.9,24.0,152.0,202.26,144.82
2016,10,7,7,45,552.5,58.5,1.1,24.5,206.0,265.76,198.12
2016,10,7,8,0,637.0,62.0,1.3,25.0,260.0,338.44,258.01
2016,10,7,8,15,677.0,67.0,1.55,25.5,312.5,399.99,308.57
2016,10,7,8,30,717.0,72.0,1.8,26.0,365.0,465.31,360.43
2016,10,7,8,45,448.5,144.5,2.05,26.5,336.0,424.18,329.01
2016,10,7,9,0,180.0,217.0,2.3,27.0,307.0,340.1,262.54
2016,10,7,9,15,178.0,241.0,2.5,27.0,337.0,373.17,287.57
2016,10,7,9,30,176.0,265.0,2.7,27.0,367.0,405.68,311.36
2016,10,7,9,45,504.0,179.0,2.95,27.5,500.5,592.72,455.02
2016,10,7,10,0,832.0,93.0,3.2,28.0,634.0,781.04,589.2
2016,10,7,10,15,842.5,95.0,3.4,28.0,667.5,821.73,615.67
2016,10,7,10,30,853.0,97.0,3.6,28.0,701.0,860.04,641.46
2016,10,7,10,45,555.5,228.5,3.8,28.5,628.0,765.05,572.7
2016,10,7,11,0,258.0,360.0,4.0,29.0,555.0,633.91,471.81
2016,10,7,11,15,195.0,374.0,4.2,29.0,523.5,582.42,434.4
2016,10,7,11,30,132.0,388.0,4.4,29.0,492.0,540.5,402.68
2016,10,7,11,45,140.0,394.0,4.6,29.0,505.5,556.65,414.8
2016,10,7,12,0,148.0,400.0,4.8,29.0,519.0,572.32,426.5
2016,10,7,12,15,268.0,378.0,4.95,28.5,593.5,680.82,508.48
2016,10,7,12,30,388.0,356.0,5.1,28.0,668.0,774.7,578.97
2016,10,7,12,45,588.5,254.0,5.25,28.0,722.5,875.08,655.32
2016,10,7,13,0,789.0,152.0,5.4,28.0,777.0,949.35,708.6
2016,10,7,13,15,784.0,151.0,5.45,27.5,762.0,932.52,698.88
2016,10,7,13,30,779.0,150.0,5.5,27.0,747.0,912.49,687.51
2016,10,7,13,45,437.0,246.0,5.55,27.0,579.0,684.58,522.92
2016,10,7,14,0,95.0,342.0,5.6,27.0,411.0,435.07,331.18
2016,10,7,14,15,121.5,330.5,5.55,26.5,414.5,454.37,348.12
2016,10,7,14,30,148.0,319.0,5.5,26.0,418.0,459.66,354.02
2016,10,7,14,45,176.5,298.0,5.5,26.0,409.5,453.84,351.16
2016,10,7,15,0,205.0,277.0,5.5,26.0,401.0,445.35,346.18
2016,10,7,15,15,228.0,252.0,5.4,25.5,380.0,425.68,333.01
2016,10,7,15,30,251.0,227.0,5.3,25.0,359.0,411.75,323.78
2016,10,7,15,45,198.5,207.5,5.25,24.5,305.5,338.05,266.89
2016,10,7,16,0,146.0,188.0,5.2,24.0,252.0,277.67,219.53
2016,10,7,16,15,134.5,165.0,5.1,23.5,218.5,239.63,189.61
2016,10,7,16,30,123.0,142.0,5.0,23.0,185.0,202.74,159.93
2016,10,7,16,45,110.5,118.0,4.9,23.0,151.5,165.62,129.18
2016,10,7,17,0,98.0,94.0,4.8,23.0,118.0,129.92,99.12
2016,10,7,17,15,73.0,70.5,4.6,22.0,86.0,92.92,68.33
2016,10,7,17,30,48.0,47.0,4.4,21.0,54.0,58.98,40.06
2016,10,7,17,45,24.0,27.0,4.2,20.5,30.5,29.93,13.11
2016,10,7,18,0,0.0,7.0,4.0,20.0,7.0,6.67,0.0
2016,10,7,18,15,0.0,3.5,3.9,19.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.0,3.5,14.0,28.5,28.56,0.0
2016,10,8,7,0,259.0,32.0,3.6,14.0,57.0,82.43,48.15
2016,10,8,7,15,362.0,44.5,3.65,14.5,104.5,136.68,94.77
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,203.76,152.4
2016,10,8,7,45,530.5,65.5,3.75,16.0,205.0,265.77,207.08
2016,10,8,8,0,596.0,74.0,3.8,17.0,258.0,334.88,266.58
2016,10,8,8,15,639.0,80.5,3.7,17.5,311.0,397.91,320.19
2016,10,8,8,30,682.0,87.0,3.6,18.0,364.0,464.5,374.8
2016,10,8,8,45,712.5,91.5,3.55,18.5,414.5,524.77,422.75
2016,10,8,9,0,743.0,96.0,3.5,19.0,465.0,586.41,470.11
2016,10,8,9,15,506.5,174.0,3.4,19.5,436.5,542.47,432.08
2016,10,8,9,30,270.0,252.0,3.3,20.0,408.0,469.37,370.79
2016,10,8,9,45,222.5,278.0,3.25,21.0,413.0,463.19,363.33
2016,10,8,10,0,175.0,304.0,3.2,22.0,418.0,461.92,358.93
2016,10,8,10,15,177.5,319.5,3.15,22.5,440.5,487.23,376.36
2016,10,8,10,30,180.0,335.0,3.1,23.0,463.0,512.14,393.16
2016,10,8,10,45,522.5,224.0,3.1,23.5,612.5,730.28,558.63
2016,10,8,11,0,865.0,113.0,3.1,24.0,762.0,932.87,697.29
2016,10,8,11,15,870.5,114.0,3.0,24.5,781.0,956.58,708.55
2016,10,8,11,30,876.0,115.0,2.9,25.0,800.0,976.92,719.0
2016,10,8,11,45,880.5,114.5,2.85,25.5,810.5,991.14,725.86
2016,10,8,12,0,885.0,114.0,2.8,26.0,821.0,1001.73,730.48
2016,10,8,12,15,885.5,114.5,2.8,26.0,822.0,1005.78,732.88
2016,10,8,12,30,886.0,115.0,2.8,26.0,823.0,1006.06,733.06
2016,10,8,12,45,886.0,113.5,2.8,26.5,816.5,999.88,727.8
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,989.95,720.33
2016,10,8,13,15,881.5,111.0,2.8,27.0,794.0,972.54,709.6
2016,10,8,13,30,877.0,110.0,2.8,27.0,778.0,951.62,696.72
2016,10,8,13,45,872.5,107.5,2.85,27.5,754.0,925.66,679.64
2016,10,8,14,0,868.0,105.0,2.9,28.0,730.0,896.44,660.46
2016,10,8,14,15,858.0,103.0,2.9,28.0,698.0,859.92,637.33
2016,10,8,14,30,848.0,101.0,2.9,28.0,666.0,826.6,616.29
2016,10,8,14,45,831.5,100.0,2.9,28.0,626.5,780.63,586.38
2016,10,8,15,0,815.0,99.0,2.9,28.0,587.0,733.0,555.05
2016,10,8,15,15,795.5,95.5,2.9,27.5,542.5,679.14,519.89
2016,10,8,15,30,776.0,92.0,2.9,27.0,498.0,624.54,481.78
2016,10,8,15,45,755.0,86.5,2.9,27.0,449.0,566.44,438.79
2016,10,8,16,0,734.0,81.0,2.9,27.0,400.0,508.43,394.52
2016,10,8,16,15,697.0,76.0,2.7,26.5,347.5,444.3,344.42
2016,10,8,16,30,660.0,71.0,2.5,26.0,295.0,381.71,293.88
2016,10,8,16,45,609.5,63.5,2.3,25.5,241.5,314.12,238.01
2016,10,8,17,0,559.0,56.0,2.1,25.0,188.0,251.54,184.67
2016,10,8,17,15,470.5,46.5,1.95,24.0,137.0,182.15,126.65
2016,10,8,17,30,382.0,37.0,1.8,23.0,86.0,123.35,77.64
2016,10,8,17,45,191.0,18.5,1.65,22.0,43.0,50.21,18.47
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,32.97,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,99.43,55.72
2016,10,9,7,15,495.5,35.5,2.25,13.5,114.0,158.3,107.82
2016,10,9,7,30,602.0,44.0,2.3,14.0,165.0,229.64,170.04
2016,10,9,7,45,662.5,50.0,2.4,15.0,221.0,295.34,228.78
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,367.28,291.13
2016,10,9,8,15,597.5,90.5,2.6,17.0,296.5,389.26,312.39
2016,10,9,8,30,472.0,125.0,2.7,18.0,316.0,391.03,314.93
2016,10,9,8,45,505.0,136.5,2.85,19.0,365.0,448.86,360.51
2016,10,9,9,0,538.0,148.0,3.0,20.0,414.0,508.94,406.16
2016,10,9,9,15,564.0,155.5,2.9,20.5,458.0,561.79,445.24
2016,10,9,9,30,590.0,163.0,2.8,21.0,502.0,619.9,486.94
2016,10,9,9,45,754.0,122.0,2.75,21.5,587.0,727.73,565.48
2016,10,9,10,0,918.0,81.0,2.7,22.0,672.0,836.21,638.34
2016,10,9,10,15,928.0,82.5,2.7,22.5,707.0,878.8,664.12
