Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,938.0,84.0,2.7,23.0,742.0,918.66,688.26
2016,10,9,10,45,944.5,85.0,2.7,23.5,769.0,951.84,707.69
2016,10,9,11,0,951.0,86.0,2.7,24.0,796.0,981.67,724.8
2016,10,9,11,15,955.5,87.0,2.7,24.0,815.0,1006.08,739.75
2016,10,9,11,30,960.0,88.0,2.7,24.0,834.0,1026.75,752.36
2016,10,9,11,45,959.0,90.5,2.75,24.5,843.5,1039.88,759.23
2016,10,9,12,0,958.0,93.0,2.8,25.0,853.0,1048.96,763.67
2016,10,9,12,15,958.0,93.0,2.85,25.0,854.5,1052.14,765.98
2016,10,9,12,30,958.0,93.0,2.9,25.0,856.0,1051.24,765.89
2016,10,9,12,45,956.0,92.5,2.95,25.0,848.0,1043.76,761.73
2016,10,9,13,0,954.0,92.0,3.0,25.0,840.0,1032.27,755.17
2016,10,9,13,15,950.5,91.5,3.05,25.0,824.0,1015.39,745.24
2016,10,9,13,30,947.0,91.0,3.1,25.0,808.0,994.7,732.91
2016,10,9,13,45,939.5,90.5,3.15,25.0,782.5,966.64,715.77
2016,10,9,14,0,932.0,90.0,3.2,25.0,757.0,935.21,696.38
2016,10,9,14,15,922.5,88.5,3.2,24.5,724.5,897.75,673.81
2016,10,9,14,30,913.0,87.0,3.2,24.0,692.0,857.45,649.08
2016,10,9,14,45,701.0,147.5,3.2,24.0,595.5,731.42,562.38
2016,10,9,15,0,489.0,208.0,3.2,24.0,499.0,603.07,466.99
2016,10,9,15,15,669.5,143.5,3.05,23.5,509.0,643.34,501.31
2016,10,9,15,30,850.0,79.0,2.9,23.0,519.0,657.4,514.51
2016,10,9,15,45,823.0,76.5,2.75,23.0,467.5,595.43,467.05
2016,10,9,16,0,796.0,74.0,2.6,23.0,416.0,533.97,419.16
2016,10,9,16,15,760.0,69.5,2.3,22.0,361.5,466.67,366.44
2016,10,9,16,30,724.0,65.0,2.0,21.0,307.0,401.65,313.53
2016,10,9,16,45,666.0,59.5,1.75,20.5,251.0,330.55,253.78
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,264.45,196.56
2016,10,9,17,15,516.0,45.0,1.5,19.5,141.5,191.86,134.71
2016,10,9,17,30,424.0,36.0,1.5,19.0,88.0,130.22,82.25
2016,10,9,17,45,212.0,18.0,1.5,18.5,44.0,51.96,16.39
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,30.27,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,90.28,50.51
2016,10,10,7,15,434.5,39.5,0.8,13.5,108.5,148.85,101.82
2016,10,10,7,30,543.0,51.0,0.8,14.0,159.0,220.92,163.34
2016,10,10,7,45,607.5,58.5,0.8,15.0,214.5,286.08,220.04
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,358.1,280.56
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.0,423.96,333.9
2016,10,10,8,30,757.0,77.0,0.7,18.0,380.0,492.13,386.41
2016,10,10,8,45,786.5,81.5,0.65,19.0,433.0,555.55,432.8
2016,10,10,9,0,816.0,86.0,0.6,20.0,486.0,619.99,477.62
2016,10,10,9,15,837.0,89.0,0.7,20.5,534.0,677.65,518.46
2016,10,10,9,30,858.0,92.0,0.8,21.0,582.0,734.74,556.46
2016,10,10,9,45,873.0,95.0,0.9,22.0,624.0,786.31,588.4
2016,10,10,10,0,888.0,98.0,1.0,23.0,666.0,830.63,614.98
2016,10,10,10,15,899.0,99.5,1.0,23.5,701.5,872.93,639.63
2016,10,10,10,30,910.0,101.0,1.0,24.0,737.0,912.66,662.26
2016,10,10,10,45,917.5,103.0,1.0,24.5,764.5,947.0,681.2
2016,10,10,11,0,925.0,105.0,1.0,25.0,792.0,978.13,698.01
2016,10,10,11,15,930.0,105.5,1.0,25.0,811.0,1001.85,711.54
2016,10,10,11,30,935.0,106.0,1.0,25.0,830.0,1021.94,722.99
2016,10,10,11,45,941.0,105.0,1.05,25.5,841.0,1037.58,731.41
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,1049.38,737.65
2016,10,10,12,15,947.5,104.0,1.1,26.0,853.5,1052.94,739.53
2016,10,10,12,30,948.0,104.0,1.1,26.0,855.0,1052.48,739.23
2016,10,10,12,45,946.0,103.5,1.15,26.5,847.0,1044.99,734.41
2016,10,10,13,0,944.0,103.0,1.2,27.0,839.0,1033.53,727.38
2016,10,10,13,15,939.5,102.0,1.2,27.0,822.0,1015.23,716.82
2016,10,10,13,30,935.0,101.0,1.2,27.0,805.0,993.19,704.13
2016,10,10,13,45,928.0,99.5,1.3,27.5,779.5,964.7,687.76
2016,10,10,14,0,921.0,98.0,1.4,28.0,754.0,932.86,669.14
2016,10,10,14,15,911.0,96.5,1.4,27.5,720.5,895.28,647.92
2016,10,10,14,30,901.0,95.0,1.4,27.0,687.0,854.92,624.66
2016,10,10,14,45,889.0,92.0,1.45,27.0,647.0,808.78,596.62
2016,10,10,15,0,877.0,89.0,1.5,27.0,607.0,760.5,566.68
2016,10,10,15,15,858.5,86.0,1.55,27.0,560.5,710.0,534.61
2016,10,10,15,30,840.0,83.0,1.6,27.0,514.0,653.8,496.49
2016,10,10,15,45,815.0,79.0,1.7,27.0,462.5,591.87,452.53
2016,10,10,16,0,790.0,75.0,1.8,27.0,411.0,530.29,407.05
2016,10,10,16,15,752.5,70.5,1.6,26.0,356.5,462.62,355.52
2016,10,10,16,30,715.0,66.0,1.4,25.0,302.0,397.41,303.83
2016,10,10,16,45,659.0,59.5,1.25,24.5,246.0,326.73,245.83
2016,10,10,17,0,603.0,53.0,1.1,24.0,190.0,260.74,189.91
2016,10,10,17,15,510.0,43.5,1.1,22.5,137.0,187.88,129.59
2016,10,10,17,30,417.0,34.0,1.1,21.0,84.0,126.16,78.11
2016,10,10,17,45,208.5,17.0,1.15,20.0,42.0,49.77,11.55
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,29.83,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,88.9,48.67
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,146.67,99.33
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,218.1,159.66
2016,10,11,7,45,600.0,57.5,1.25,18.0,209.5,282.6,215.76
2016,10,11,8,0,664.0,65.0,1.4,19.0,264.0,353.91,275.99
2016,10,11,8,15,706.0,70.5,1.4,19.5,318.5,419.0,329.82
2016,10,11,8,30,748.0,76.0,1.4,20.0,373.0,486.36,383.3
2016,10,11,8,45,777.5,79.5,1.45,21.0,425.0,548.12,429.97
2016,10,11,9,0,807.0,83.0,1.5,22.0,477.0,610.91,475.51
2016,10,11,9,15,828.0,86.5,1.55,23.0,524.0,668.58,515.6
2016,10,11,9,30,849.0,90.0,1.6,24.0,571.0,725.71,552.55
2016,10,11,9,45,864.5,92.0,1.7,25.0,613.0,776.06,583.87
2016,10,11,10,0,880.0,94.0,1.8,26.0,655.0,819.29,609.84
2016,10,11,10,15,891.0,96.0,1.8,26.5,689.5,861.77,635.22
2016,10,11,10,30,902.0,98.0,1.8,27.0,724.0,901.72,658.57
2016,10,11,10,45,909.5,99.0,1.8,27.5,751.0,934.63,677.11
2016,10,11,11,0,917.0,100.0,1.8,28.0,778.0,964.37,693.53
2016,10,11,11,15,922.0,101.0,1.85,28.0,796.5,988.41,708.31
2016,10,11,11,30,927.0,102.0,1.9,28.0,815.0,1008.84,720.97
2016,10,11,11,45,932.0,101.0,2.0,28.5,826.0,1023.34,729.22
2016,10,11,12,0,937.0,100.0,2.1,29.0,837.0,1034.0,735.22
2016,10,11,12,15,937.0,100.0,2.1,29.0,838.0,1036.97,736.84
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,1035.96,736.22
2016,10,11,12,45,936.0,99.0,2.15,29.5,831.0,1028.88,731.14
2016,10,11,13,0,935.0,98.0,2.2,30.0,823.0,1017.87,723.8
2016,10,11,13,15,930.5,97.5,2.25,30.0,806.5,1000.2,713.86
2016,10,11,13,30,926.0,97.0,2.3,30.0,790.0,978.84,701.69
2016,10,11,13,45,920.5,95.0,2.35,30.0,765.0,951.31,685.6
2016,10,11,14,0,915.0,93.0,2.4,30.0,740.0,920.4,667.31
2016,10,11,14,15,905.5,91.5,2.4,30.0,707.5,883.41,644.53
2016,10,11,14,30,896.0,90.0,2.4,30.0,675.0,843.64,619.79
2016,10,11,14,45,879.0,89.0,2.4,30.0,634.5,796.0,589.53
2016,10,11,15,0,862.0,88.0,2.4,30.0,594.0,751.34,560.97
2016,10,11,15,15,843.5,85.5,2.35,29.5,548.0,697.38,526.3
2016,10,11,15,30,825.0,83.0,2.3,29.0,502.0,642.47,488.82
2016,10,11,15,45,799.5,79.0,2.3,29.0,451.5,581.03,444.12
2016,10,11,16,0,774.0,75.0,2.3,29.0,401.0,520.03,398.29
2016,10,11,16,15,736.5,70.5,2.0,28.0,347.0,453.3,347.17
2016,10,11,16,30,699.0,66.0,1.7,27.0,293.0,389.06,296.05
2016,10,11,16,45,644.0,59.0,1.45,26.5,238.0,319.35,238.74
2016,10,11,17,0,589.0,52.0,1.2,26.0,183.0,254.18,183.56
2016,10,11,17,15,494.5,43.0,1.2,24.5,131.5,182.51,124.62
2016,10,11,17,30,400.0,34.0,1.2,23.0,80.0,122.16,74.53
2016,10,11,17,45,200.0,17.0,1.25,22.0,40.0,47.99,6.08
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,27.24,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,78.29,42.23
2016,10,12,7,15,349.5,44.0,2.2,19.5,98.5,134.31,90.88
2016,10,12,7,30,461.0,57.0,2.4,20.0,146.0,203.6,148.84
2016,10,12,7,45,538.0,64.0,2.6,21.0,200.0,267.85,203.98
2016,10,12,8,0,615.0,71.0,2.8,22.0,254.0,340.39,264.88
2016,10,12,8,15,659.5,77.0,2.9,22.5,307.5,404.44,318.29
2016,10,12,8,30,704.0,83.0,3.0,23.0,361.0,472.15,372.8
2016,10,12,8,45,742.0,85.5,3.2,24.0,413.0,534.01,420.65
2016,10,12,9,0,780.0,88.0,3.4,25.0,465.0,599.27,469.38
2016,10,12,9,15,801.5,91.0,3.45,25.5,512.0,655.4,510.29
2016,10,12,9,30,823.0,94.0,3.5,26.0,559.0,711.1,548.69
2016,10,12,9,45,841.0,95.5,3.55,26.5,600.0,761.66,581.93
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,810.8,613.66
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,846.91,635.72
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,886.11,659.73
2016,10,12,10,45,888.5,102.0,3.6,28.5,735.5,918.36,678.79
2016,10,12,11,0,896.0,103.0,3.6,29.0,762.0,947.52,695.7
2016,10,12,11,15,901.0,104.0,3.55,29.5,780.5,971.05,708.53
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,991.08,719.07
2016,10,12,11,45,909.0,105.0,3.5,30.5,809.0,1004.44,725.69
2016,10,12,12,0,912.0,105.0,3.5,31.0,819.0,1014.03,730.02
2016,10,12,12,15,912.0,105.0,3.45,31.0,819.5,1016.85,731.28
2016,10,12,12,30,912.0,105.0,3.4,31.0,820.0,1015.81,730.26
2016,10,12,12,45,910.5,104.5,3.4,31.5,812.5,1008.88,724.56
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,998.14,716.61
2016,10,12,13,15,904.5,103.0,3.3,32.0,788.0,980.23,704.97
2016,10,12,13,30,900.0,102.0,3.2,32.0,771.0,958.74,691.18
2016,10,12,13,45,893.0,100.5,3.15,32.0,746.5,930.95,673.76
2016,10,12,14,0,886.0,99.0,3.1,32.0,722.0,899.96,654.31
2016,10,12,14,15,875.5,97.0,3.05,32.0,689.0,862.4,630.5
2016,10,12,14,30,865.0,95.0,3.0,32.0,656.0,822.25,604.88
2016,10,12,14,45,849.5,93.5,2.95,32.0,616.5,781.62,578.77
2016,10,12,15,0,834.0,92.0,2.9,32.0,577.0,733.55,547.32
2016,10,12,15,15,814.5,89.0,2.8,31.5,531.5,679.55,512.19
2016,10,12,15,30,795.0,86.0,2.7,31.0,486.0,624.78,474.11
2016,10,12,15,45,766.5,82.0,2.6,31.0,436.0,563.03,428.72
2016,10,12,16,0,738.0,78.0,2.5,31.0,386.0,502.11,382.65
2016,10,12,16,15,699.0,73.0,2.15,30.0,333.0,437.17,332.95
2016,10,12,16,30,660.0,68.0,1.8,29.0,280.0,373.94,282.8
2016,10,12,16,45,599.5,61.5,1.5,28.5,226.0,304.1,225.8
2016,10,12,17,0,539.0,55.0,1.2,28.0,172.0,240.42,172.4
2016,10,12,17,15,441.5,44.5,1.15,27.0,122.5,169.61,114.68
2016,10,12,17,30,344.0,34.0,1.1,26.0,73.0,110.58,66.31
2016,10,12,17,45,172.0,17.0,1.1,25.0,36.5,43.65,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,19.0,14.5,1.65,18.0,16.0,15.82,0.0
2016,10,13,7,0,38.0,29.0,1.9,18.0,32.0,37.41,19.68
2016,10,13,7,15,80.5,51.0,1.95,18.5,64.5,72.8,50.95
2016,10,13,7,30,123.0,73.0,2.0,19.0,97.0,112.93,84.62
2016,10,13,7,45,150.5,95.5,2.05,19.5,134.0,153.44,119.1
2016,10,13,8,0,178.0,118.0,2.1,20.0,171.0,197.14,155.73
2016,10,13,8,15,199.0,138.5,2.0,20.5,208.5,238.61,189.78
2016,10,13,8,30,220.0,159.0,1.9,21.0,246.0,288.87,229.79
2016,10,13,8,45,115.0,163.5,1.85,21.5,209.5,237.42,187.99
2016,10,13,9,0,10.0,168.0,1.8,22.0,173.0,167.88,130.67
2016,10,13,9,15,12.5,184.0,1.55,22.5,190.5,185.64,144.17
2016,10,13,9,30,15.0,200.0,1.3,23.0,208.0,203.68,157.41
2016,10,13,9,45,16.5,214.5,1.1,24.0,224.0,219.67,168.5
2016,10,13,10,0,18.0,229.0,0.9,25.0,240.0,235.81,179.42
2016,10,13,10,15,160.0,268.0,0.8,25.5,377.5,417.48,316.62
2016,10,13,10,30,302.0,307.0,0.7,26.0,515.0,600.81,444.52
2016,10,13,10,45,298.0,324.0,0.65,26.5,535.5,624.87,456.55
2016,10,13,11,0,294.0,341.0,0.6,27.0,556.0,647.57,469.14
2016,10,13,11,15,329.5,340.5,0.75,27.5,587.5,686.7,496.07
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,725.65,522.48
2016,10,13,11,45,598.0,236.5,1.1,28.5,699.5,859.93,616.62
2016,10,13,12,0,831.0,133.0,1.3,29.0,780.0,973.77,689.06
2016,10,13,12,15,831.0,133.0,1.5,29.0,781.0,976.35,692.14
2016,10,13,12,30,831.0,133.0,1.7,29.0,782.0,975.32,694.23
2016,10,13,12,45,836.5,128.0,1.9,29.5,775.5,970.44,692.46
2016,10,13,13,0,842.0,123.0,2.1,30.0,769.0,961.85,688.28
2016,10,13,13,15,666.0,200.0,2.15,30.0,704.5,873.08,632.2
2016,10,13,13,30,490.0,277.0,2.2,30.0,640.0,774.92,565.0
2016,10,13,13,45,537.0,250.5,2.3,30.0,636.0,777.33,570.05
2016,10,13,14,0,584.0,224.0,2.4,30.0,632.0,775.09,571.13
2016,10,13,14,15,694.5,165.5,2.4,29.5,629.0,792.64,586.87
2016,10,13,14,30,805.0,107.0,2.4,29.0,626.0,790.94,587.92
2016,10,13,14,45,756.5,117.5,2.4,29.0,581.5,734.13,550.35
2016,10,13,15,0,708.0,128.0,2.4,29.0,537.0,681.2,514.91
2016,10,13,15,15,421.5,174.5,2.35,28.5,413.0,494.83,378.68
2016,10,13,15,30,135.0,221.0,2.3,28.0,289.0,320.85,246.19
2016,10,13,15,45,95.5,194.0,2.25,28.0,239.5,254.02,195.72
2016,10,13,16,0,56.0,167.0,2.2,28.0,190.0,199.26,153.29
2016,10,13,16,15,48.5,144.5,2.0,27.5,163.0,169.48,130.37
2016,10,13,16,30,41.0,122.0,1.8,27.0,136.0,140.55,107.63
2016,10,13,16,45,30.0,99.5,1.65,26.5,108.5,111.19,84.15
2016,10,13,17,0,19.0,77.0,1.5,26.0,81.0,83.18,61.39
2016,10,13,17,15,9.5,54.5,1.45,25.5,56.5,54.91,38.21
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,30.41,17.76
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,14.89,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,7.15,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.91,3.98
2016,10,14,7,15,0.0,30.5,1.1,20.5,30.5,28.33,17.38
2016,10,14,7,30,0.0,46.0,1.2,21.0,46.0,43.02,29.97
2016,10,14,7,45,0.0,63.5,1.35,21.5,63.5,59.82,44.09
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,76.64,57.97
2016,10,14,8,15,0.0,47.0,1.6,22.5,47.0,43.66,30.65
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.05,4.37
2016,10,14,8,45,0.0,69.5,1.8,23.5,69.5,64.67,47.57
2016,10,14,9,0,0.0,126.0,1.9,24.0,126.0,119.33,91.3
2016,10,14,9,15,119.0,186.5,1.9,24.5,253.0,275.89,216.07
2016,10,14,9,30,238.0,247.0,1.9,25.0,380.0,432.95,335.1
2016,10,14,9,45,124.5,229.0,1.95,25.5,299.0,336.29,259.03
2016,10,14,10,0,11.0,211.0,2.0,26.0,218.0,211.96,161.06
2016,10,14,10,15,105.5,269.0,2.0,26.5,341.0,373.2,284.87
2016,10,14,10,30,200.0,327.0,2.0,27.0,464.0,522.54,393.36
2016,10,14,10,45,272.0,326.5,2.0,27.5,520.5,604.48,450.56
2016,10,14,11,0,344.0,326.0,2.0,28.0,577.0,677.07,500.46
2016,10,14,11,15,446.5,297.0,1.95,28.0,630.5,760.87,558.54
2016,10,14,11,30,549.0,268.0,1.9,28.0,684.0,835.4,609.18
2016,10,14,11,45,701.0,192.5,1.9,28.5,731.0,912.17,659.71
2016,10,14,12,0,853.0,117.0,1.9,29.0,778.0,967.6,692.76
2016,10,14,12,15,853.5,117.0,1.9,29.0,779.0,970.62,693.97
2016,10,14,12,30,854.0,117.0,1.9,29.0,780.0,970.02,693.61
2016,10,14,12,45,854.0,116.0,1.9,29.0,773.0,964.22,690.14
2016,10,14,13,0,854.0,115.0,1.9,29.0,766.0,954.82,684.58
2016,10,14,13,15,849.5,114.0,1.9,29.0,750.0,937.6,674.2
2016,10,14,13,30,845.0,113.0,1.9,29.0,734.0,924.68,666.75
2016,10,14,13,45,839.0,111.0,1.9,29.0,710.5,898.04,650.5
2016,10,14,14,0,833.0,109.0,1.9,29.0,687.0,868.33,632.37
2016,10,14,14,15,822.0,107.0,1.9,29.0,655.5,831.47,609.47
2016,10,14,14,30,811.0,105.0,1.9,29.0,624.0,792.21,584.86
2016,10,14,14,45,796.0,102.5,1.9,29.0,585.5,747.11,556.04
2016,10,14,15,0,781.0,100.0,1.9,29.0,547.0,700.41,525.78
2016,10,14,15,15,760.0,96.5,1.9,29.0,503.0,647.12,489.98
2016,10,14,15,30,739.0,93.0,1.9,29.0,459.0,593.35,451.78
2016,10,14,15,45,709.0,89.0,1.95,29.0,410.5,535.11,409.35
2016,10,14,16,0,679.0,85.0,2.0,29.0,362.0,476.36,365.17
2016,10,14,16,15,637.0,79.0,1.85,28.5,310.5,411.03,314.72
2016,10,14,16,30,595.0,73.0,1.7,28.0,259.0,348.97,265.11
2016,10,14,16,45,530.5,65.5,1.55,27.5,207.5,280.49,209.33
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,218.73,157.71
2016,10,14,17,15,364.5,46.0,1.3,26.0,108.5,150.16,101.92
2016,10,14,17,30,263.0,34.0,1.2,25.0,61.0,93.31,55.27
2016,10,14,17,45,131.5,17.0,1.1,24.5,30.5,36.67,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,22.3,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,62.81,30.74
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,116.25,78.15
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,182.26,132.65
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.0,245.07,186.36
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,314.93,245.33
2016,10,15,8,15,355.5,118.5,3.95,23.5,229.5,303.13,239.4
2016,10,15,8,30,174.0,160.0,4.1,24.0,227.0,259.71,205.33
2016,10,15,8,45,107.5,175.0,4.35,25.0,218.0,246.18,193.54
2016,10,15,9,0,41.0,190.0,4.6,26.0,209.0,217.82,169.28
2016,10,15,9,15,163.0,214.5,4.6,26.5,303.0,336.45,263.11
2016,10,15,9,30,285.0,239.0,4.6,27.0,397.0,467.83,363.55
2016,10,15,9,45,203.5,264.5,4.65,27.5,381.5,435.78,336.22
2016,10,15,10,0,122.0,290.0,4.7,28.0,366.0,406.31,310.89
2016,10,15,10,15,61.5,225.5,4.65,28.0,264.0,278.39,212.95
2016,10,15,10,30,1.0,161.0,4.6,28.0,162.0,153.57,115.04
2016,10,15,10,45,18.5,230.5,4.6,28.5,244.5,238.64,180.61
2016,10,15,11,0,36.0,300.0,4.6,29.0,327.0,339.83,256.27
2016,10,15,11,15,30.5,296.0,4.6,29.5,319.5,330.79,248.35
2016,10,15,11,30,25.0,292.0,4.6,30.0,312.0,308.31,230.83
2016,10,15,11,45,448.0,201.5,4.6,30.5,547.0,670.88,506.68
2016,10,15,12,0,871.0,111.0,4.6,31.0,782.0,977.32,715.48
2016,10,15,12,15,871.5,111.0,4.55,31.0,783.0,980.33,715.03
2016,10,15,12,30,872.0,111.0,4.5,31.0,784.0,979.66,714.36
2016,10,15,12,45,520.0,243.0,4.5,31.0,643.5,788.23,583.34
2016,10,15,13,0,168.0,375.0,4.5,31.0,503.0,564.01,417.4
2016,10,15,13,15,237.0,356.5,4.5,31.0,532.5,606.04,450.62
2016,10,15,13,30,306.0,338.0,4.5,31.0,562.0,658.1,489.27
2016,10,15,13,45,227.0,335.0,4.5,31.5,498.0,563.45,419.93
2016,10,15,14,0,148.0,332.0,4.5,32.0,434.0,484.93,361.54
2016,10,15,14,15,491.5,214.0,4.45,32.0,530.0,665.7,500.82
2016,10,15,14,30,835.0,96.0,4.4,32.0,626.0,800.15,597.98
2016,10,15,14,45,815.0,95.5,4.4,32.0,586.5,752.62,565.52
2016,10,15,15,0,795.0,95.0,4.4,32.0,547.0,703.79,532.83
2016,10,15,15,15,774.0,91.5,4.3,31.5,502.5,649.96,496.56
2016,10,15,15,30,753.0,88.0,4.2,31.0,458.0,595.63,457.62
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.0,534.86,411.99
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,476.76,367.07
2016,10,15,16,15,648.0,75.5,3.75,30.5,308.0,411.53,315.81
2016,10,15,16,30,606.0,70.0,3.4,30.0,256.0,349.54,265.55
2016,10,15,16,45,541.5,62.5,3.1,29.5,204.5,280.61,208.88
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,218.4,156.54
2016,10,15,17,15,372.0,43.5,2.55,28.0,106.0,149.03,100.05
2016,10,15,17,30,267.0,32.0,2.3,27.0,59.0,92.47,53.33
2016,10,15,17,45,133.5,16.0,2.05,26.5,29.5,32.39,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.0,20.0,21.68,0.0
2016,10,16,7,0,139.0,30.0,4.0,22.0,40.0,60.27,28.28
2016,10,16,7,15,250.5,46.0,4.2,22.5,84.0,113.78,76.48
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,179.33,130.4
2016,10,16,7,45,451.5,70.5,4.65,23.5,180.5,244.47,185.62
2016,10,16,8,0,541.0,79.0,4.9,24.0,233.0,318.68,248.0
2016,10,16,8,15,590.0,86.0,5.0,24.5,285.5,381.67,300.79
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,448.88,355.41
2016,10,16,8,45,689.5,93.5,5.25,26.0,390.5,513.61,406.07
2016,10,16,9,0,740.0,94.0,5.4,27.0,443.0,581.58,457.63
2016,10,16,9,15,763.5,97.5,5.35,27.5,489.0,635.6,497.55
2016,10,16,9,30,787.0,101.0,5.3,28.0,535.0,691.33,537.07
2016,10,16,9,45,815.5,99.0,5.3,28.5,577.5,744.23,572.64
2016,10,16,10,0,844.0,97.0,5.3,29.0,620.0,796.51,607.14
2016,10,16,10,15,856.0,98.5,5.2,29.5,654.0,838.03,633.02
2016,10,16,10,30,868.0,100.0,5.1,30.0,688.0,870.68,652.41
2016,10,16,10,45,881.5,99.0,5.1,30.5,715.5,905.36,673.61
2016,10,16,11,0,895.0,98.0,5.1,31.0,743.0,937.28,692.75
2016,10,16,11,15,900.0,98.5,5.05,31.0,761.0,959.93,706.7
2016,10,16,11,30,905.0,99.0,5.0,31.0,779.0,979.1,718.4
2016,10,16,11,45,912.5,97.0,5.0,31.5,789.5,994.23,726.39
2016,10,16,12,0,920.0,95.0,5.0,32.0,800.0,1005.67,732.06
2016,10,16,12,15,920.5,95.0,4.95,32.0,801.0,1008.77,733.52
2016,10,16,12,30,921.0,95.0,4.9,32.0,802.0,1007.98,732.64
2016,10,16,12,45,919.5,94.5,4.85,32.5,794.0,1000.8,726.23
2016,10,16,13,0,918.0,94.0,4.8,33.0,786.0,989.79,717.53
2016,10,16,13,15,913.5,93.5,4.7,33.0,769.5,972.18,705.89
2016,10,16,13,30,909.0,93.0,4.6,33.0,753.0,950.97,692.23
2016,10,16,13,45,901.5,92.0,4.6,33.0,728.0,923.01,674.65
2016,10,16,14,0,894.0,91.0,4.6,33.0,703.0,891.87,654.98
2016,10,16,14,15,883.5,89.0,4.55,33.0,670.5,854.05,630.56
2016,10,16,14,30,873.0,87.0,4.5,33.0,638.0,813.64,604.27
2016,10,16,14,45,860.0,84.5,4.45,33.0,599.0,768.36,574.44
2016,10,16,15,0,847.0,82.0,4.4,33.0,560.0,721.16,542.99
2016,10,16,15,15,827.0,79.5,4.25,32.5,514.5,671.67,510.31
2016,10,16,15,30,807.0,77.0,4.1,32.0,469.0,616.8,471.4
2016,10,16,15,45,778.0,73.5,4.0,32.0,419.0,555.05,425.22
2016,10,16,16,0,749.0,70.0,3.9,32.0,369.0,494.16,378.39
2016,10,16,16,15,709.0,65.5,3.5,31.0,316.5,428.04,327.16
2016,10,16,16,30,669.0,61.0,3.1,30.0,264.0,364.77,276.27
2016,10,16,16,45,605.0,55.0,2.75,29.5,210.5,295.3,218.82
2016,10,16,17,0,541.0,49.0,2.4,29.0,157.0,231.41,164.68
2016,10,16,17,15,435.0,39.0,2.2,28.0,108.5,159.75,105.99
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,100.99,56.28
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,34.72,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,20.75,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,57.54,25.29
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,111.44,74.75
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,176.92,128.57
2016,10,17,7,45,445.5,70.0,4.6,23.5,178.5,241.91,183.59
2016,10,17,8,0,538.0,78.0,4.9,24.0,231.0,316.43,246.23
2016,10,17,8,15,587.5,85.5,5.0,24.5,283.0,379.94,299.44
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,447.73,354.55
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,512.93,405.54
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,579.91,456.37
2016,10,17,9,15,769.5,94.5,5.3,27.5,487.0,635.98,497.91
2016,10,17,9,30,793.0,98.0,5.3,28.0,533.0,691.86,537.59
2016,10,17,9,45,819.5,96.5,5.35,28.5,575.0,743.9,572.74
2016,10,17,10,0,846.0,95.0,5.4,29.0,617.0,795.15,606.79
2016,10,17,10,15,858.0,97.0,5.35,29.5,650.5,831.16,629.15
2016,10,17,10,30,870.0,99.0,5.3,30.0,684.0,870.43,653.57
2016,10,17,10,45,882.0,98.0,5.3,30.5,711.0,903.74,673.88
2016,10,17,11,0,894.0,97.0,5.3,31.0,738.0,934.21,692.14
2016,10,17,11,15,899.0,98.0,5.25,31.0,756.0,957.33,706.51
2016,10,17,11,30,904.0,99.0,5.2,31.0,774.0,976.97,718.62
2016,10,17,11,45,906.0,99.5,5.2,31.5,783.5,989.56,724.97
2016,10,17,12,0,908.0,100.0,5.2,32.0,793.0,998.4,728.97
2016,10,17,12,15,908.0,100.0,5.15,32.0,793.5,1000.92,730.12
2016,10,17,12,30,908.0,100.0,5.1,32.0,794.0,999.62,728.92
2016,10,17,12,45,906.0,99.5,5.05,32.5,786.0,991.99,722.23
2016,10,17,13,0,904.0,99.0,5.0,33.0,778.0,980.6,713.27
2016,10,17,13,15,899.5,98.5,4.95,33.0,761.0,963.16,701.98
2016,10,17,13,30,895.0,98.0,4.9,33.0,744.0,942.18,688.49
2016,10,17,13,45,887.5,96.5,4.85,33.0,719.5,913.95,670.28
2016,10,17,14,0,880.0,95.0,4.8,33.0,695.0,882.6,650.03
2016,10,17,14,15,869.5,93.5,4.7,33.0,662.5,845.78,625.76
2016,10,17,14,30,859.0,92.0,4.6,33.0,630.0,806.41,599.9
2016,10,17,14,45,842.5,90.0,4.55,33.0,590.5,764.76,572.49
2016,10,17,15,0,826.0,88.0,4.5,33.0,551.0,715.82,539.72
2016,10,17,15,15,805.5,85.0,4.4,32.5,506.0,661.68,503.69
2016,10,17,15,30,785.0,82.0,4.3,32.0,461.0,606.92,464.56
2016,10,17,15,45,756.0,78.5,4.2,32.0,411.0,546.26,419.03
2016,10,17,16,0,727.0,75.0,4.1,32.0,361.0,486.5,372.9
2016,10,17,16,15,685.0,69.5,3.7,31.0,309.0,420.75,321.86
2016,10,17,16,30,643.0,64.0,3.3,30.0,257.0,356.97,270.57
2016,10,17,16,45,578.5,57.0,2.95,29.5,204.0,286.79,212.6
2016,10,17,17,0,514.0,50.0,2.6,29.0,151.0,223.31,158.88
2016,10,17,17,15,406.0,39.5,2.4,28.0,103.5,152.45,100.99
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,94.77,51.66
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,32.55,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.5,3.55,22.5,7.5,7.15,0.0
2016,10,18,7,0,0.0,15.0,3.7,23.0,15.0,13.91,2.26
2016,10,18,7,15,0.0,33.0,3.95,23.0,33.0,31.0,19.05
2016,10,18,7,30,0.0,51.0,4.2,23.0,51.0,48.4,33.93
2016,10,18,7,45,0.0,72.5,4.5,23.5,72.5,69.39,51.48
2016,10,18,8,0,0.0,94.0,4.8,24.0,94.0,90.37,68.75
2016,10,18,8,15,15.0,119.0,4.8,24.5,124.5,122.06,94.38
2016,10,18,8,30,30.0,144.0,4.8,25.0,155.0,161.04,125.56
2016,10,18,8,45,33.5,165.0,4.85,26.0,179.0,186.19,144.86
2016,10,18,9,0,37.0,186.0,4.9,27.0,203.0,211.76,164.09
2016,10,18,9,15,225.0,198.5,4.85,27.5,319.5,370.26,289.65
2016,10,18,9,30,413.0,211.0,4.8,28.0,436.0,538.85,417.99
2016,10,18,9,45,424.0,224.0,4.8,28.5,470.0,579.66,446.18
2016,10,18,10,0,435.0,237.0,4.8,29.0,504.0,619.91,473.9
2016,10,18,10,15,626.5,177.5,4.7,29.5,585.0,736.26,559.52
2016,10,18,10,30,818.0,118.0,4.6,30.0,666.0,852.68,637.96
2016,10,18,10,45,829.0,118.5,4.55,30.5,692.0,885.76,657.37
2016,10,18,11,0,840.0,119.0,4.5,31.0,718.0,916.09,675.22
2016,10,18,11,15,845.0,120.0,4.4,31.0,735.5,938.44,688.78
2016,10,18,11,30,850.0,121.0,4.3,31.0,753.0,957.46,700.19
2016,10,18,11,45,871.0,112.0,4.25,31.5,766.0,968.75,705.41
2016,10,18,12,0,892.0,103.0,4.2,32.0,779.0,985.0,714.02
2016,10,18,12,15,892.0,103.0,4.1,32.0,779.5,987.43,714.83
2016,10,18,12,30,892.0,103.0,4.0,32.0,780.0,986.11,713.42
2016,10,18,12,45,888.5,103.0,3.95,32.0,772.0,977.66,707.84
2016,10,18,13,0,885.0,103.0,3.9,32.0,764.0,965.55,700.06
2016,10,18,13,15,720.5,174.5,3.8,32.0,704.5,891.59,651.31
2016,10,18,13,30,556.0,246.0,3.7,32.0,645.0,799.17,587.47
2016,10,18,13,45,402.5,282.0,3.6,32.0,566.0,674.88,499.59
2016,10,18,14,0,249.0,318.0,3.5,32.0,487.0,557.88,414.55
2016,10,18,14,15,253.5,300.5,3.4,31.5,465.5,546.56,408.35
2016,10,18,14,30,258.0,283.0,3.3,31.0,444.0,521.83,392.18
2016,10,18,14,45,258.0,263.5,3.25,31.0,416.0,490.25,370.21
2016,10,18,15,0,258.0,244.0,3.2,31.0,388.0,457.9,347.42
2016,10,18,15,15,276.5,220.0,3.0,30.5,362.5,432.56,330.26
2016,10,18,15,30,295.0,196.0,2.8,30.0,337.0,404.83,310.83
2016,10,18,15,45,285.0,175.5,2.65,30.0,300.0,361.66,278.34
2016,10,18,16,0,275.0,155.0,2.5,30.0,263.0,318.9,245.53
2016,10,18,16,15,262.5,133.5,2.15,29.5,224.0,274.38,210.84
2016,10,18,16,30,250.0,112.0,1.8,29.0,185.0,230.82,175.96
2016,10,18,16,45,222.0,91.0,1.5,28.5,146.5,183.2,137.18
2016,10,18,17,0,194.0,70.0,1.2,28.0,108.0,138.65,100.22
2016,10,18,17,15,145.0,50.0,1.2,27.5,73.0,93.29,63.11
2016,10,18,17,30,96.0,30.0,1.2,27.0,38.0,53.51,28.45
2016,10,18,17,45,48.0,15.0,1.2,26.5,19.0,20.27,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,22.0,12.0,2.05,22.5,13.5,13.8,0.0
2016,10,19,7,0,44.0,24.0,2.2,23.0,27.0,32.95,10.44
2016,10,19,7,15,106.5,44.5,2.4,23.5,60.5,76.17,50.95
2016,10,19,7,30,169.0,65.0,2.6,24.0,94.0,122.76,89.26
2016,10,19,7,45,216.0,84.0,2.85,24.5,135.0,169.73,128.64
2016,10,19,8,0,263.0,103.0,3.1,25.0,176.0,222.13,172.18
2016,10,19,8,15,288.5,121.5,3.3,25.0,216.5,269.07,211.23
