Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,30,314.0,140.0,3.5,25.0,257.0,318.43,251.38
2016,10,19,8,45,279.5,167.0,3.7,25.5,282.5,344.87,271.78
2016,10,19,9,0,245.0,194.0,3.9,26.0,308.0,367.18,288.09
2016,10,19,9,15,287.0,209.0,3.95,26.5,355.0,423.73,331.02
2016,10,19,9,30,329.0,224.0,4.0,27.0,402.0,483.42,375.33
2016,10,19,9,45,359.0,236.0,4.05,27.5,443.5,533.36,411.42
2016,10,19,10,0,389.0,248.0,4.1,28.0,485.0,584.56,447.81
2016,10,19,10,15,346.5,274.0,4.1,28.0,494.0,591.94,451.1
2016,10,19,10,30,304.0,300.0,4.1,28.0,503.0,595.36,451.6
2016,10,19,10,45,347.0,302.0,4.1,28.5,542.0,644.53,486.31
2016,10,19,11,0,390.0,304.0,4.1,29.0,581.0,694.49,520.81
2016,10,19,11,15,387.5,313.5,4.1,29.0,594.0,710.66,531.22
2016,10,19,11,30,385.0,323.0,4.1,29.0,607.0,725.12,540.63
2016,10,19,11,45,461.0,297.0,4.1,29.5,641.5,786.51,583.59
2016,10,19,12,0,537.0,271.0,4.1,30.0,676.0,835.36,617.33
2016,10,19,12,15,517.0,278.0,4.05,30.0,668.5,825.18,609.29
2016,10,19,12,30,497.0,285.0,4.0,30.0,661.0,812.55,600.04
2016,10,19,12,45,674.5,198.5,4.0,30.0,702.5,890.82,657.47
2016,10,19,13,0,852.0,112.0,4.0,30.0,744.0,942.82,692.07
2016,10,19,13,15,621.5,209.5,3.95,30.0,665.0,835.6,619.58
2016,10,19,13,30,391.0,307.0,3.9,30.0,586.0,701.1,521.53
2016,10,19,13,45,394.5,294.0,3.9,30.0,567.5,680.67,508.81
2016,10,19,14,0,398.0,281.0,3.9,30.0,549.0,658.52,494.17
2016,10,19,14,15,401.5,264.5,3.85,30.0,524.0,630.8,475.46
2016,10,19,14,30,405.0,248.0,3.8,30.0,499.0,601.42,455.41
2016,10,19,14,45,569.0,180.0,3.75,30.0,507.5,648.61,493.47
2016,10,19,15,0,733.0,112.0,3.7,30.0,516.0,674.52,515.29
2016,10,19,15,15,677.0,115.5,3.55,29.5,464.5,607.14,466.51
2016,10,19,15,30,621.0,119.0,3.4,29.0,413.0,542.38,419.04
2016,10,19,15,45,585.0,113.5,3.25,29.0,367.0,483.08,374.04
2016,10,19,16,0,549.0,108.0,3.1,29.0,321.0,425.78,329.46
2016,10,19,16,15,537.5,93.5,2.8,28.5,276.5,373.47,288.01
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,321.33,245.15
2016,10,19,16,45,463.5,68.5,2.2,27.5,182.5,254.96,190.37
2016,10,19,17,0,401.0,58.0,1.9,27.0,133.0,195.21,140.06
2016,10,19,17,15,290.5,44.0,1.8,26.5,89.0,126.47,84.38
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,71.9,36.95
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,25.39,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,9.5,3.8,21.0,9.5,9.05,0.0
2016,10,20,7,0,0.0,19.0,4.2,21.0,19.0,17.74,2.73
2016,10,20,7,15,22.5,42.0,4.5,21.0,46.0,48.03,31.87
2016,10,20,7,30,45.0,65.0,4.8,21.0,73.0,79.53,58.44
2016,10,20,7,45,71.5,89.0,5.1,21.5,106.5,116.1,89.1
2016,10,20,8,0,98.0,113.0,5.4,22.0,140.0,160.7,126.25
2016,10,20,8,15,122.0,133.0,5.7,22.0,174.0,198.33,157.7
2016,10,20,8,30,146.0,153.0,6.0,22.0,208.0,238.57,190.95
2016,10,20,8,45,73.0,88.0,6.3,22.5,115.5,132.92,104.81
2016,10,20,9,0,0.0,23.0,6.6,23.0,23.0,21.35,11.96
2016,10,20,9,15,17.5,118.5,6.7,23.0,128.0,128.06,99.4
2016,10,20,9,30,35.0,214.0,6.8,23.0,233.0,242.72,191.07
2016,10,20,9,45,49.0,239.5,6.9,23.5,268.0,281.91,221.37
2016,10,20,10,0,63.0,265.0,7.0,24.0,303.0,322.26,252.31
2016,10,20,10,15,65.0,281.0,7.0,24.0,322.0,343.05,267.92
2016,10,20,10,30,67.0,297.0,7.0,24.0,341.0,363.89,283.54
2016,10,20,10,45,188.0,309.5,7.0,24.5,441.0,498.99,389.36
2016,10,20,11,0,309.0,322.0,7.0,25.0,541.0,640.64,496.76
2016,10,20,11,15,286.5,336.0,6.95,25.0,542.5,641.68,495.79
2016,10,20,11,30,264.0,350.0,6.9,25.0,544.0,640.75,493.82
2016,10,20,11,45,372.0,319.0,6.9,25.5,596.5,712.53,548.74
2016,10,20,12,0,480.0,288.0,6.9,26.0,649.0,798.24,612.24
2016,10,20,12,15,322.0,329.5,6.9,26.0,571.5,679.75,521.59
2016,10,20,12,30,164.0,371.0,6.9,26.0,494.0,559.32,428.24
2016,10,20,12,45,511.5,244.0,6.9,26.5,622.5,778.03,599.03
2016,10,20,13,0,859.0,117.0,6.9,27.0,751.0,961.9,731.22
2016,10,20,13,15,854.5,116.0,6.9,27.0,735.0,944.22,718.54
2016,10,20,13,30,850.0,115.0,6.9,27.0,719.0,923.15,704.46
2016,10,20,13,45,518.0,217.0,6.9,27.0,581.0,718.72,555.64
2016,10,20,14,0,186.0,319.0,6.9,27.0,443.0,504.32,388.65
2016,10,20,14,15,123.0,293.0,6.85,26.5,373.5,417.03,322.9
2016,10,20,14,30,60.0,267.0,6.8,26.0,304.0,322.47,249.99
2016,10,20,14,45,135.0,256.0,6.8,26.0,332.0,376.83,294.69
2016,10,20,15,0,210.0,245.0,6.8,26.0,360.0,414.08,325.55
2016,10,20,15,15,481.0,168.0,6.7,25.5,402.0,524.58,416.74
2016,10,20,15,30,752.0,91.0,6.6,25.0,444.0,591.85,472.43
2016,10,20,15,45,732.0,84.5,6.5,25.0,397.0,536.65,428.24
2016,10,20,16,0,712.0,78.0,6.4,25.0,350.0,479.73,381.93
2016,10,20,16,15,670.0,72.0,6.1,24.5,298.0,413.25,327.22
2016,10,20,16,30,628.0,66.0,5.8,24.0,246.0,350.0,273.53
2016,10,20,16,45,572.5,57.0,5.5,23.5,195.0,282.17,214.99
2016,10,20,17,0,517.0,48.0,5.2,23.0,144.0,220.05,160.11
2016,10,20,17,15,404.0,37.0,4.85,22.5,96.0,147.9,99.03
2016,10,20,17,30,291.0,26.0,4.5,22.0,48.0,87.86,42.5
2016,10,20,17,45,145.5,13.0,4.2,21.5,24.0,30.18,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,11.5,20.5,27.65,0.0
2016,10,21,7,0,336.0,20.0,2.6,12.0,41.0,81.55,21.43
2016,10,21,7,15,463.0,30.0,2.8,12.5,90.0,146.03,96.85
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,223.04,164.33
2016,10,21,7,45,660.5,46.0,3.2,14.0,194.5,290.88,225.66
2016,10,21,8,0,731.0,52.0,3.4,15.0,250.0,365.96,291.72
2016,10,21,8,15,774.0,56.0,3.45,15.5,305.0,432.78,349.88
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,502.74,408.4
2016,10,21,8,45,846.5,63.0,3.6,17.0,412.5,563.37,456.92
2016,10,21,9,0,876.0,66.0,3.7,18.0,465.0,627.55,506.19
2016,10,21,9,15,895.5,68.5,3.6,18.5,512.5,684.9,548.68
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,741.39,587.11
2016,10,21,9,45,930.0,72.5,3.4,19.5,601.5,792.11,620.42
2016,10,21,10,0,945.0,74.0,3.3,20.0,643.0,840.92,651.66
2016,10,21,10,15,954.5,75.5,3.2,20.0,677.0,882.96,678.83
2016,10,21,10,30,964.0,77.0,3.1,20.0,711.0,922.16,703.71
2016,10,21,10,45,971.0,77.5,3.05,20.5,737.5,954.91,722.92
2016,10,21,11,0,978.0,78.0,3.0,21.0,764.0,984.25,739.7
2016,10,21,11,15,982.5,78.5,2.9,21.5,782.5,1007.68,751.99
2016,10,21,11,30,987.0,79.0,2.8,22.0,801.0,1027.28,761.73
2016,10,21,11,45,988.0,80.0,2.75,22.5,810.0,1040.18,767.58
2016,10,21,12,0,989.0,81.0,2.7,23.0,819.0,1049.0,770.91
2016,10,21,12,15,988.5,81.0,2.65,23.0,819.5,1051.07,771.55
2016,10,21,12,30,988.0,81.0,2.6,23.0,820.0,1048.99,769.72
2016,10,21,12,45,986.0,81.0,2.6,23.5,811.0,1041.34,763.54
2016,10,21,13,0,984.0,81.0,2.6,24.0,802.0,1029.62,754.94
2016,10,21,13,15,979.5,80.0,2.55,24.0,784.5,1010.39,742.63
2016,10,21,13,30,975.0,79.0,2.5,24.0,767.0,987.33,727.98
2016,10,21,13,45,968.0,78.0,2.45,24.0,741.0,958.33,709.54
2016,10,21,14,0,961.0,77.0,2.4,24.0,715.0,925.9,688.89
2016,10,21,14,15,951.0,75.5,2.35,24.0,681.5,887.13,663.96
2016,10,21,14,30,941.0,74.0,2.3,24.0,648.0,845.51,637.02
2016,10,21,14,45,927.5,72.5,2.25,24.0,607.5,798.62,606.24
2016,10,21,15,0,914.0,71.0,2.2,24.0,567.0,749.65,573.71
2016,10,21,15,15,895.0,68.5,2.1,23.5,520.0,694.0,536.7
2016,10,21,15,30,876.0,66.0,2.0,23.0,473.0,637.38,496.59
2016,10,21,15,45,849.0,63.0,1.95,23.0,421.5,574.86,449.43
2016,10,21,16,0,822.0,60.0,1.9,23.0,370.0,515.69,403.12
2016,10,21,16,15,782.0,56.0,1.65,22.5,315.5,446.79,347.84
2016,10,21,16,30,742.0,52.0,1.4,22.0,261.0,380.62,292.76
2016,10,21,16,45,677.5,46.0,1.15,21.5,206.0,306.46,230.0
2016,10,21,17,0,613.0,40.0,0.9,21.0,151.0,238.77,171.07
2016,10,21,17,15,496.5,31.5,0.95,20.0,101.0,162.78,107.38
2016,10,21,17,30,380.0,23.0,1.0,19.0,51.0,98.84,43.96
2016,10,21,17,45,190.0,11.5,1.05,18.0,25.5,34.01,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,10.0,1.0,10.5,19.5,27.25,0.0
2016,10,22,7,0,328.0,20.0,1.0,11.0,39.0,79.89,15.57
2016,10,22,7,15,457.0,29.5,1.2,11.5,87.5,144.12,95.25
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,220.74,162.23
2016,10,22,7,45,654.5,45.5,1.65,13.0,191.0,288.05,222.86
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,362.41,287.98
2016,10,22,8,15,766.0,56.5,2.05,15.0,300.5,429.25,345.16
2016,10,22,8,30,809.0,61.0,2.2,16.0,355.0,499.26,402.53
2016,10,22,8,45,837.0,64.0,2.35,17.0,406.5,561.67,451.86
2016,10,22,9,0,865.0,67.0,2.5,18.0,458.0,621.18,497.24
2016,10,22,9,15,885.0,70.0,2.55,18.5,505.5,678.84,540.0
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,735.7,578.79
2016,10,22,9,45,918.0,75.0,2.65,20.0,594.0,784.99,610.22
2016,10,22,10,0,931.0,77.0,2.7,21.0,635.0,832.24,639.61
2016,10,22,10,15,941.0,78.5,2.65,21.5,669.0,874.14,665.29
2016,10,22,10,30,951.0,80.0,2.6,22.0,703.0,913.27,688.71
2016,10,22,10,45,957.0,82.0,2.6,22.5,729.0,946.45,708.25
2016,10,22,11,0,963.0,84.0,2.6,23.0,755.0,976.22,725.44
2016,10,22,11,15,967.0,84.5,2.6,23.5,773.0,998.83,737.86
2016,10,22,11,30,971.0,85.0,2.6,24.0,791.0,1017.67,747.9
2016,10,22,11,45,971.5,86.5,2.6,24.5,800.0,1030.45,754.1
2016,10,22,12,0,972.0,88.0,2.6,25.0,809.0,1039.19,757.87
2016,10,22,12,15,971.5,88.0,2.6,25.0,809.5,1041.18,758.96
2016,10,22,12,30,971.0,88.0,2.6,25.0,810.0,1039.1,757.67
2016,10,22,12,45,967.5,88.5,2.6,25.5,801.0,1030.66,751.01
2016,10,22,13,0,964.0,89.0,2.6,26.0,792.0,1018.26,742.03
2016,10,22,13,15,959.0,88.0,2.6,26.0,774.5,998.85,730.15
2016,10,22,13,30,954.0,87.0,2.6,26.0,757.0,975.7,715.98
2016,10,22,13,45,946.0,86.5,2.65,26.0,731.0,946.86,698.58
2016,10,22,14,0,938.0,86.0,2.7,26.0,705.0,914.72,678.96
2016,10,22,14,15,927.5,84.5,2.7,26.0,671.5,876.25,654.58
2016,10,22,14,30,917.0,83.0,2.7,26.0,638.0,835.05,628.2
2016,10,22,14,45,900.0,81.5,2.75,26.0,597.0,786.41,596.72
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,736.06,563.57
2016,10,22,15,15,863.0,77.0,2.8,25.5,509.5,684.79,529.97
2016,10,22,15,30,843.0,74.0,2.8,25.0,463.0,628.01,489.33
2016,10,22,15,45,813.0,70.5,2.8,25.0,411.5,564.37,441.21
2016,10,22,16,0,783.0,67.0,2.8,25.0,360.0,501.61,392.17
2016,10,22,16,15,740.0,62.5,2.45,24.0,306.0,432.81,337.43
2016,10,22,16,30,697.0,58.0,2.1,23.0,252.0,367.11,283.08
2016,10,22,16,45,629.0,51.0,1.8,22.0,197.5,294.58,221.97
2016,10,22,17,0,561.0,44.0,1.5,21.0,143.0,227.84,164.2
2016,10,22,17,15,440.0,33.5,1.5,20.0,94.5,152.11,100.72
2016,10,22,17,30,319.0,23.0,1.5,19.0,46.0,88.31,35.69
2016,10,22,17,45,159.5,11.5,1.55,18.5,23.0,30.15,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,51.0,11.0,1.8,13.5,13.5,16.0,0.0
2016,10,23,7,0,102.0,22.0,2.0,14.0,27.0,44.33,3.16
2016,10,23,7,15,195.5,39.5,2.1,14.5,65.5,95.7,64.51
2016,10,23,7,30,289.0,57.0,2.2,15.0,104.0,153.85,114.32
2016,10,23,7,45,339.0,73.5,2.35,15.5,148.5,206.99,161.23
2016,10,23,8,0,389.0,90.0,2.5,16.0,193.0,265.73,212.21
2016,10,23,8,15,440.5,98.0,2.55,16.0,238.5,321.12,259.94
2016,10,23,8,30,492.0,106.0,2.6,16.0,284.0,381.41,310.57
2016,10,23,8,45,613.5,99.5,2.65,16.5,353.5,474.67,385.67
2016,10,23,9,0,735.0,93.0,2.7,17.0,423.0,574.59,463.74
2016,10,23,9,15,624.0,133.0,2.9,17.5,433.0,579.98,465.91
2016,10,23,9,30,513.0,173.0,3.1,18.0,443.0,568.71,455.16
2016,10,23,9,45,664.5,140.0,3.35,19.0,517.5,674.06,535.54
2016,10,23,10,0,816.0,107.0,3.6,20.0,592.0,780.02,610.79
2016,10,23,10,15,827.5,109.0,3.7,20.5,624.5,820.26,636.89
2016,10,23,10,30,839.0,111.0,3.8,21.0,657.0,858.19,661.55
2016,10,23,10,45,560.0,216.5,3.95,21.5,587.5,750.38,581.02
2016,10,23,11,0,281.0,322.0,4.1,22.0,518.0,615.17,474.59
2016,10,23,11,15,263.0,334.5,4.1,22.0,521.0,618.24,476.45
2016,10,23,11,30,245.0,347.0,4.1,22.0,524.0,605.85,466.62
2016,10,23,11,45,264.5,348.0,4.15,22.5,541.5,642.18,492.36
2016,10,23,12,0,284.0,349.0,4.2,23.0,559.0,663.91,507.39
2016,10,23,12,15,233.0,356.5,4.15,23.0,529.0,609.98,466.84
2016,10,23,12,30,182.0,364.0,4.1,23.0,499.0,569.23,435.7
2016,10,23,12,45,328.5,321.5,4.1,23.5,561.0,673.87,515.57
2016,10,23,13,0,475.0,279.0,4.1,24.0,623.0,774.19,589.5
2016,10,23,13,15,511.5,258.0,4.05,24.0,621.0,777.95,592.92
2016,10,23,13,30,548.0,237.0,4.0,24.0,619.0,778.16,594.48
2016,10,23,13,45,548.0,227.0,3.95,24.0,597.5,754.19,578.04
2016,10,23,14,0,548.0,217.0,3.9,24.0,576.0,727.99,560.1
2016,10,23,14,15,676.0,162.5,3.8,24.0,583.5,762.76,588.14
2016,10,23,14,30,804.0,108.0,3.7,24.0,591.0,777.43,599.19
2016,10,23,14,45,789.5,104.0,3.6,24.0,552.5,731.52,567.18
2016,10,23,15,0,775.0,100.0,3.5,24.0,514.0,684.05,534.11
2016,10,23,15,15,606.5,129.5,3.15,23.5,436.5,570.35,448.41
2016,10,23,15,30,438.0,159.0,2.8,23.0,359.0,462.25,365.05
2016,10,23,15,45,418.5,144.5,2.5,23.0,318.0,412.5,326.41
2016,10,23,16,0,399.0,130.0,2.2,23.0,277.0,363.72,287.41
2016,10,23,16,15,374.0,112.5,2.05,22.5,234.0,310.34,244.63
2016,10,23,16,30,349.0,95.0,1.9,22.0,191.0,259.04,202.24
2016,10,23,16,45,309.5,77.0,1.75,21.5,148.5,204.31,156.11
2016,10,23,17,0,270.0,59.0,1.6,21.0,106.0,153.91,112.74
2016,10,23,17,15,191.0,41.5,1.6,20.5,69.0,99.22,66.94
2016,10,23,17,30,112.0,24.0,1.6,20.0,32.0,50.79,17.19
2016,10,23,17,45,56.0,12.0,1.6,20.0,16.0,18.12,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,12.5,10.0,0.85,16.5,10.5,10.88,0.0
2016,10,24,7,0,25.0,20.0,0.9,17.0,21.0,25.37,0.0
2016,10,24,7,15,88.5,40.0,1.1,17.5,52.5,68.25,45.46
2016,10,24,7,30,152.0,60.0,1.3,18.0,84.0,113.35,83.58
2016,10,24,7,45,187.5,80.5,1.5,19.0,122.0,156.86,120.79
2016,10,24,8,0,223.0,101.0,1.7,20.0,160.0,204.42,160.81
2016,10,24,8,15,252.0,118.5,1.95,20.5,198.5,249.4,198.4
2016,10,24,8,30,281.0,136.0,2.2,21.0,237.0,297.26,237.47
2016,10,24,8,45,228.0,164.0,2.5,22.0,253.5,312.71,248.96
2016,10,24,9,0,175.0,192.0,2.8,23.0,270.0,313.92,248.52
2016,10,24,9,15,473.0,144.5,2.75,23.5,385.5,486.77,385.22
2016,10,24,9,30,771.0,97.0,2.7,24.0,501.0,670.49,523.13
2016,10,24,9,45,796.0,97.0,2.65,25.0,541.5,721.53,554.69
2016,10,24,10,0,821.0,97.0,2.6,26.0,582.0,771.78,585.74
2016,10,24,10,15,433.0,185.5,2.5,26.0,443.0,576.98,442.26
2016,10,24,10,30,45.0,274.0,2.4,26.0,304.0,320.54,243.53
2016,10,24,10,45,195.5,289.5,2.35,26.5,424.0,483.69,368.43
2016,10,24,11,0,346.0,305.0,2.3,27.0,544.0,654.86,491.11
2016,10,24,11,15,611.0,203.5,2.3,27.0,638.0,812.63,604.98
2016,10,24,11,30,876.0,102.0,2.3,27.0,732.0,945.01,691.34
2016,10,24,11,45,850.0,116.5,2.3,27.5,734.0,954.49,694.42
2016,10,24,12,0,824.0,131.0,2.3,28.0,736.0,951.86,690.99
2016,10,24,12,15,823.5,131.0,2.3,28.0,736.0,953.47,691.96
2016,10,24,12,30,823.0,131.0,2.3,28.0,736.0,951.54,690.77
2016,10,24,12,45,819.5,130.5,2.3,28.5,727.5,942.69,683.91
2016,10,24,13,0,816.0,130.0,2.3,29.0,719.0,930.39,675.05
2016,10,24,13,15,810.0,129.0,2.3,29.0,702.0,911.87,663.65
2016,10,24,13,30,804.0,128.0,2.3,29.0,685.0,890.18,650.29
2016,10,24,13,45,793.0,127.0,2.35,29.0,660.0,861.02,632.48
2016,10,24,14,0,782.0,126.0,2.4,29.0,635.0,829.22,612.85
2016,10,24,14,15,768.5,123.0,2.4,29.0,603.0,790.73,588.22
2016,10,24,14,30,755.0,120.0,2.4,29.0,571.0,753.62,564.37
2016,10,24,14,45,736.5,116.5,2.45,29.0,532.5,706.86,533.85
2016,10,24,15,0,718.0,113.0,2.5,29.0,494.0,659.02,501.62
2016,10,24,15,15,692.5,109.0,2.5,28.5,450.5,605.12,464.14
2016,10,24,15,30,667.0,105.0,2.5,28.0,407.0,551.38,425.66
2016,10,24,15,45,633.5,98.5,2.55,28.0,359.5,490.77,380.22
2016,10,24,16,0,600.0,92.0,2.6,28.0,312.0,431.87,334.67
2016,10,24,16,15,549.0,84.5,2.3,27.5,262.0,365.7,282.17
2016,10,24,16,30,498.0,77.0,2.0,27.0,212.0,303.91,231.69
2016,10,24,16,45,425.5,66.0,1.75,26.5,163.5,235.63,175.41
2016,10,24,17,0,353.0,55.0,1.5,26.0,115.0,174.24,124.06
2016,10,24,17,15,238.0,39.5,1.45,25.0,73.5,108.24,70.74
2016,10,24,17,30,123.0,24.0,1.4,24.0,32.0,52.36,13.48
2016,10,24,17,45,61.5,12.0,1.35,23.5,16.0,18.73,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,8.1,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,15.95,0.0
2016,10,25,7,15,41.5,38.0,1.4,17.5,44.5,51.99,34.0
2016,10,25,7,30,83.0,59.0,1.5,18.0,72.0,88.52,65.11
2016,10,25,7,45,109.5,81.0,1.65,18.5,105.5,125.82,97.01
2016,10,25,8,0,136.0,103.0,1.8,19.0,139.0,166.1,131.13
2016,10,25,8,15,155.5,124.0,1.95,19.5,173.0,204.91,163.52
2016,10,25,8,30,175.0,145.0,2.1,20.0,207.0,245.7,196.82
2016,10,25,8,45,164.0,168.0,2.25,20.5,233.0,273.22,218.52
2016,10,25,9,0,153.0,191.0,2.4,21.0,259.0,299.36,238.49
2016,10,25,9,15,119.0,209.5,2.45,21.5,266.0,303.76,240.48
2016,10,25,9,30,85.0,228.0,2.5,22.0,273.0,295.36,232.32
2016,10,25,9,45,102.5,249.5,2.55,22.5,307.5,334.85,262.29
2016,10,25,10,0,120.0,271.0,2.6,23.0,342.0,386.44,300.67
2016,10,25,10,15,241.5,272.5,2.65,23.0,425.0,491.74,382.11
2016,10,25,10,30,363.0,274.0,2.7,23.0,508.0,616.53,475.02
2016,10,25,10,45,377.5,282.0,2.75,23.5,534.0,648.32,495.98
2016,10,25,11,0,392.0,290.0,2.8,24.0,560.0,679.37,516.78
2016,10,25,11,15,396.5,297.0,2.85,24.0,576.0,699.11,530.31
2016,10,25,11,30,401.0,304.0,2.9,24.0,592.0,717.37,542.86
2016,10,25,11,45,400.0,309.0,2.95,24.5,598.5,726.58,547.98
2016,10,25,12,0,399.0,314.0,3.0,25.0,605.0,734.04,552.0
2016,10,25,12,15,377.0,320.5,3.0,25.0,596.0,721.36,542.41
2016,10,25,12,30,355.0,327.0,3.0,25.0,587.0,706.99,531.83
2016,10,25,12,45,435.5,293.0,3.05,25.5,608.0,755.82,567.54
2016,10,25,13,0,516.0,259.0,3.1,26.0,629.0,789.74,592.41
2016,10,25,13,15,533.5,245.5,3.05,26.0,620.5,783.23,588.42
2016,10,25,13,30,551.0,232.0,3.0,26.0,612.0,773.82,582.76
2016,10,25,13,45,410.0,264.5,2.95,26.0,541.5,671.27,507.95
2016,10,25,14,0,269.0,297.0,2.9,26.0,471.0,563.55,428.44
2016,10,25,14,15,531.5,204.5,2.85,26.0,527.0,681.71,520.9
2016,10,25,14,30,794.0,112.0,2.8,26.0,583.0,771.21,586.76
2016,10,25,14,45,525.0,170.5,2.75,26.0,473.5,599.9,462.12
2016,10,25,15,0,256.0,229.0,2.7,26.0,364.0,439.17,339.74
2016,10,25,15,15,257.0,207.5,2.45,25.5,333.0,404.6,315.3
2016,10,25,15,30,258.0,186.0,2.2,25.0,302.0,369.3,289.17
2016,10,25,15,45,245.5,167.0,1.95,25.0,267.5,328.32,257.37
2016,10,25,16,0,233.0,148.0,1.7,25.0,233.0,288.12,225.61
2016,10,25,16,15,217.5,126.5,1.5,24.0,196.0,244.61,191.42
2016,10,25,16,30,202.0,105.0,1.3,23.0,159.0,202.5,157.3
2016,10,25,16,45,176.5,83.0,1.15,22.5,122.5,157.75,119.99
2016,10,25,17,0,151.0,61.0,1.0,22.0,86.0,115.8,84.38
2016,10,25,17,15,95.5,41.0,1.0,21.5,55.0,71.98,47.83
2016,10,25,17,30,40.0,21.0,1.0,21.0,24.0,29.57,3.02
2016,10,25,17,45,20.0,10.5,1.05,21.0,12.0,12.37,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.5,9.5,1.25,16.5,12.0,15.07,0.0
2016,10,26,7,0,111.0,19.0,1.3,17.0,24.0,42.03,0.0
2016,10,26,7,15,237.5,33.5,1.5,17.5,64.5,98.97,63.55
2016,10,26,7,30,364.0,48.0,1.7,18.0,105.0,166.93,120.93
2016,10,26,7,45,447.0,57.5,1.95,19.0,153.5,229.15,174.47
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,300.42,234.85
2016,10,26,8,15,581.5,73.5,2.5,21.0,252.5,362.45,287.01
2016,10,26,8,30,633.0,80.0,2.8,22.0,303.0,428.93,341.05
2016,10,26,8,45,668.0,85.0,3.1,23.0,351.0,488.35,387.97
2016,10,26,9,0,703.0,90.0,3.4,24.0,399.0,549.61,434.78
2016,10,26,9,15,728.0,94.0,3.3,24.5,443.0,604.51,475.23
2016,10,26,9,30,753.0,98.0,3.2,25.0,487.0,657.2,512.82
2016,10,26,9,45,512.5,178.5,3.15,25.5,453.0,595.23,461.37
2016,10,26,10,0,272.0,259.0,3.1,26.0,419.0,503.91,387.77
2016,10,26,10,15,275.0,275.0,3.0,26.0,444.0,533.86,409.27
2016,10,26,10,30,278.0,291.0,2.9,26.0,469.0,563.07,429.36
2016,10,26,10,45,551.5,203.0,2.8,26.5,573.5,726.1,550.58
2016,10,26,11,0,825.0,115.0,2.7,27.0,678.0,889.11,660.09
2016,10,26,11,15,831.0,116.0,2.65,27.0,695.0,911.63,672.58
2016,10,26,11,30,837.0,117.0,2.6,27.0,712.0,930.93,684.18
2016,10,26,11,45,851.0,112.0,2.55,27.5,723.5,947.56,692.71
2016,10,26,12,0,865.0,107.0,2.5,28.0,735.0,952.62,693.79
2016,10,26,12,15,865.0,107.0,2.45,28.0,735.0,954.71,694.55
2016,10,26,12,30,865.0,107.0,2.4,28.0,735.0,953.19,693.14
2016,10,26,12,45,862.5,106.5,2.4,28.5,727.0,945.13,686.78
2016,10,26,13,0,860.0,106.0,2.4,29.0,719.0,933.53,678.35
2016,10,26,13,15,854.5,105.0,2.4,29.0,702.5,915.14,667.0
2016,10,26,13,30,849.0,104.0,2.4,29.0,686.0,900.88,658.51
2016,10,26,13,45,839.5,103.0,2.4,29.0,661.5,872.21,640.56
2016,10,26,14,0,830.0,102.0,2.4,29.0,637.0,840.71,620.81
2016,10,26,14,15,818.5,100.0,2.35,29.0,605.0,803.76,596.95
2016,10,26,14,30,807.0,98.0,2.3,29.0,573.0,764.52,571.44
2016,10,26,14,45,781.5,98.5,2.3,29.0,533.5,715.45,539.22
2016,10,26,15,0,756.0,99.0,2.3,29.0,494.0,665.59,506.02
2016,10,26,15,15,732.5,95.0,2.25,28.5,450.5,614.03,470.24
2016,10,26,15,30,709.0,91.0,2.2,28.0,407.0,560.01,431.49
2016,10,26,15,45,676.5,86.0,2.2,28.0,359.5,499.92,386.38
2016,10,26,16,0,644.0,81.0,2.2,28.0,312.0,441.34,341.0
2016,10,26,16,15,594.5,74.5,1.9,27.5,261.5,374.99,288.26
2016,10,26,16,30,545.0,68.0,1.6,27.0,211.0,312.8,237.26
2016,10,26,16,45,473.5,58.5,1.35,26.5,162.5,244.15,180.45
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,183.12,129.0
2016,10,26,17,15,278.5,35.0,1.1,25.0,72.0,113.56,72.5
2016,10,26,17,30,155.0,21.0,1.1,24.0,30.0,53.9,2.43
2016,10,26,17,45,77.5,10.5,1.1,23.5,15.0,19.09,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,17.5,10.5,8.58,0.0
2016,10,27,7,0,74.0,18.0,1.6,18.0,21.0,32.74,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,60.0,90.75,58.02
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,154.69,112.06
2016,10,27,7,45,393.0,63.5,2.05,20.0,147.5,214.72,163.13
2016,10,27,8,0,480.0,74.0,2.2,21.0,196.0,287.11,223.8
2016,10,27,8,15,534.0,82.0,2.05,21.5,245.5,349.25,275.56
2016,10,27,8,30,588.0,90.0,1.9,22.0,295.0,416.17,329.22
2016,10,27,8,45,630.0,95.0,1.8,23.0,343.5,477.36,375.97
2016,10,27,9,0,672.0,100.0,1.7,24.0,392.0,541.13,422.62
2016,10,27,9,15,698.5,104.5,1.5,24.5,436.0,596.19,461.19
2016,10,27,9,30,725.0,109.0,1.3,25.0,480.0,651.56,498.19
2016,10,27,9,45,745.0,111.5,1.15,26.0,519.5,699.7,527.22
2016,10,27,10,0,765.0,114.0,1.0,27.0,559.0,743.72,551.57
2016,10,27,10,15,779.0,116.5,1.05,27.0,591.5,784.62,577.76
2016,10,27,10,30,793.0,119.0,1.1,27.0,624.0,823.54,602.47
2016,10,27,10,45,801.5,121.5,1.2,27.5,649.0,855.4,621.92
2016,10,27,11,0,810.0,124.0,1.3,28.0,674.0,884.52,639.61
2016,10,27,11,15,816.5,125.0,1.4,28.0,691.0,907.21,654.47
2016,10,27,11,30,823.0,126.0,1.5,28.0,708.0,926.75,667.47
2016,10,27,11,45,846.0,116.5,1.65,28.5,721.5,946.65,680.12
2016,10,27,12,0,869.0,107.0,1.8,29.0,735.0,954.98,685.45
2016,10,27,12,15,869.0,107.0,1.85,29.0,735.0,957.06,687.19
2016,10,27,12,30,869.0,107.0,1.9,29.0,735.0,955.52,686.83
2016,10,27,12,45,636.0,204.0,1.95,29.0,661.0,851.9,620.56
2016,10,27,13,0,403.0,301.0,2.0,29.0,587.0,715.98,525.49
2016,10,27,13,15,629.5,202.0,2.0,29.0,636.5,827.12,607.64
2016,10,27,13,30,856.0,103.0,2.0,29.0,686.0,897.19,653.47
2016,10,27,13,45,849.5,101.0,2.05,29.5,662.0,877.26,639.78
2016,10,27,14,0,843.0,99.0,2.1,30.0,638.0,846.94,620.18
2016,10,27,14,15,831.0,97.0,2.1,29.5,606.0,809.25,597.69
2016,10,27,14,30,819.0,95.0,2.1,29.0,574.0,769.26,573.39
2016,10,27,14,45,798.0,94.0,2.15,29.0,535.0,721.56,542.65
2016,10,27,15,0,777.0,93.0,2.2,29.0,496.0,672.73,510.62
2016,10,27,15,15,753.0,89.5,2.2,28.5,452.0,618.32,473.45
2016,10,27,15,30,729.0,86.0,2.2,28.0,408.0,565.75,435.9
2016,10,27,15,45,696.0,81.5,2.25,28.0,359.5,505.1,390.5
2016,10,27,16,0,663.0,77.0,2.3,28.0,311.0,445.98,344.72
2016,10,27,16,15,613.5,70.5,2.05,27.5,261.0,378.78,291.31
2016,10,27,16,30,564.0,64.0,1.8,27.0,211.0,315.73,239.52
2016,10,27,16,45,493.5,55.0,1.55,26.5,162.0,247.09,182.42
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,185.94,130.54
2016,10,27,17,15,296.0,33.0,1.25,25.0,71.0,115.53,72.89
2016,10,27,17,30,169.0,20.0,1.2,24.0,29.0,55.34,0.0
2016,10,27,17,45,84.5,10.0,1.2,23.0,14.5,19.38,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.0,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,164.0,17.0,0.9,16.0,24.0,43.31,0.0
2016,10,28,7,15,301.0,30.0,1.0,16.5,66.0,110.65,69.23
2016,10,28,7,30,438.0,43.0,1.1,17.0,108.0,182.9,131.5
2016,10,28,7,45,520.5,51.5,1.25,18.0,159.0,247.87,187.82
2016,10,28,8,0,603.0,60.0,1.4,19.0,210.0,321.75,250.48
2016,10,28,8,15,653.0,65.5,1.5,20.0,262.0,385.71,303.91
2016,10,28,8,30,703.0,71.0,1.6,21.0,314.0,453.82,358.53
2016,10,28,8,45,739.0,75.0,1.75,22.0,364.0,514.33,405.6
2016,10,28,9,0,775.0,79.0,1.9,23.0,414.0,578.26,453.44
2016,10,28,9,15,798.5,82.5,2.0,23.5,459.5,634.63,494.78
2016,10,28,9,30,822.0,86.0,2.1,24.0,505.0,690.73,534.09
2016,10,28,9,45,841.0,87.5,2.25,24.5,545.0,740.55,567.36
2016,10,28,10,0,860.0,89.0,2.4,25.0,585.0,789.02,599.26
2016,10,28,10,15,872.0,91.0,2.45,25.5,618.5,824.62,621.23
2016,10,28,10,30,884.0,93.0,2.5,26.0,652.0,863.48,645.32
2016,10,28,10,45,894.5,93.0,2.55,26.5,678.0,896.12,664.97
2016,10,28,11,0,905.0,93.0,2.6,27.0,704.0,925.83,682.61
2016,10,28,11,15,608.5,207.5,2.6,27.0,623.0,811.03,604.02
2016,10,28,11,30,312.0,322.0,2.6,27.0,542.0,653.84,488.11
2016,10,28,11,45,620.5,206.5,2.6,27.5,650.0,838.12,623.03
2016,10,28,12,0,929.0,91.0,2.6,28.0,758.0,992.09,721.71
2016,10,28,12,15,928.5,91.0,2.6,28.0,758.0,993.81,721.25
2016,10,28,12,30,928.0,91.0,2.6,28.0,758.0,991.68,719.93
2016,10,28,12,45,926.0,90.5,2.6,28.5,749.5,983.7,713.61
2016,10,28,13,0,924.0,90.0,2.6,29.0,741.0,971.93,705.07
2016,10,28,13,15,919.0,89.0,2.6,29.0,723.5,953.1,693.52
2016,10,28,13,30,914.0,88.0,2.6,29.0,706.0,930.74,679.81
2016,10,28,13,45,905.5,87.0,2.6,29.0,681.0,901.89,661.91
2016,10,28,14,0,897.0,86.0,2.6,29.0,656.0,869.97,641.97
2016,10,28,14,15,886.0,84.0,2.55,29.0,623.0,831.94,617.51
2016,10,28,14,30,875.0,82.0,2.5,29.0,590.0,791.4,591.24
2016,10,28,14,45,858.5,80.0,2.5,29.0,550.5,744.45,560.63
2016,10,28,15,0,842.0,78.0,2.5,29.0,511.0,700.65,531.85
2016,10,28,15,15,820.0,75.0,2.45,28.5,466.0,645.55,494.75
2016,10,28,15,30,798.0,72.0,2.4,28.0,421.0,589.96,454.87
2016,10,28,15,45,766.5,68.5,2.4,28.0,371.5,528.2,408.38
2016,10,28,16,0,735.0,65.0,2.4,28.0,322.0,467.6,361.21
2016,10,28,16,15,687.5,60.0,2.1,27.0,270.5,399.39,307.27
2016,10,28,16,30,640.0,55.0,1.8,26.0,219.0,336.4,255.43
2016,10,28,16,45,563.5,48.0,1.5,25.5,167.5,263.77,194.56
2016,10,28,17,0,487.0,41.0,1.2,25.0,116.0,199.25,139.37
2016,10,28,17,15,351.5,29.5,1.15,24.0,72.5,124.84,77.69
2016,10,28,17,30,216.0,18.0,1.1,23.0,29.0,61.14,0.0
2016,10,28,17,45,108.0,9.0,1.1,22.0,14.5,21.12,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
