Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,14.5,228.0,4.1,19.0,237.5,235.33,185.05
2016,11,8,11,30,13.0,228.0,4.2,19.0,237.0,233.92,183.76
2016,11,8,11,45,38.0,266.0,4.3,19.0,292.0,310.77,244.92
2016,11,8,12,0,63.0,304.0,4.4,19.0,347.0,377.36,297.09
2016,11,8,12,15,58.0,301.0,4.4,19.0,340.5,369.33,290.5
2016,11,8,12,30,53.0,298.0,4.4,19.0,334.0,361.21,284.1
2016,11,8,12,45,62.5,300.0,4.45,19.0,342.0,372.14,293.07
2016,11,8,13,0,72.0,302.0,4.5,19.0,350.0,382.83,301.84
2016,11,8,13,15,51.5,278.5,4.5,19.0,312.5,336.86,265.78
2016,11,8,13,30,31.0,255.0,4.5,19.0,275.0,291.67,230.15
2016,11,8,13,45,15.5,206.0,4.5,19.0,216.0,213.35,168.15
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,150.05,117.17
2016,11,8,14,15,2.0,165.5,4.45,19.0,167.0,160.64,126.1
2016,11,8,14,30,4.0,174.0,4.4,19.0,177.0,171.4,135.11
2016,11,8,14,45,2.0,133.5,4.35,19.0,135.0,128.71,100.69
2016,11,8,15,0,0.0,93.0,4.3,19.0,93.0,87.07,66.75
2016,11,8,15,15,0.0,106.0,4.15,19.0,106.0,100.31,77.9
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,114.26,89.6
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,98.58,76.83
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,82.96,63.96
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,67.37,51.05
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,51.81,37.91
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,37.27,25.39
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,23.2,13.16
2016,11,8,17,15,0.0,13.5,3.3,17.5,13.5,12.52,1.8
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.91,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.85,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.7,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.5,7.5,6.94,0.19
2016,11,9,8,0,0.0,11.0,3.5,15.0,11.0,10.18,3.02
2016,11,9,8,15,0.0,14.0,3.6,15.0,14.0,12.97,5.46
2016,11,9,8,30,0.0,17.0,3.7,15.0,17.0,15.76,7.86
2016,11,9,8,45,0.0,27.5,3.8,15.0,27.5,25.51,16.2
2016,11,9,9,0,0.0,38.0,3.9,15.0,38.0,35.29,24.48
2016,11,9,9,15,0.0,48.0,3.95,15.0,48.0,44.61,32.31
2016,11,9,9,30,0.0,58.0,4.0,15.0,58.0,53.94,40.09
2016,11,9,9,45,0.0,88.0,4.05,15.5,88.0,82.07,63.43
2016,11,9,10,0,0.0,118.0,4.1,16.0,118.0,111.46,87.47
2016,11,9,10,15,0.0,125.5,4.1,16.0,125.5,118.72,93.22
2016,11,9,10,30,0.0,133.0,4.1,16.0,133.0,126.01,99.01
2016,11,9,10,45,0.0,73.0,4.15,16.5,73.0,68.0,50.96
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.08,4.43
2016,11,9,11,15,3.0,105.0,4.2,17.0,107.0,100.97,78.02
2016,11,9,11,30,6.0,197.0,4.2,17.0,201.0,195.55,154.54
2016,11,9,11,45,6.5,199.0,4.25,17.0,203.5,198.0,156.29
2016,11,9,12,0,7.0,201.0,4.3,17.0,206.0,200.48,158.25
2016,11,9,12,15,3.5,159.0,4.2,17.0,161.5,154.67,121.26
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,109.94,84.89
2016,11,9,12,45,0.0,106.0,4.1,17.5,106.0,99.25,76.1
2016,11,9,13,0,0.0,95.0,4.1,18.0,95.0,88.63,67.34
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,100.23,76.88
2016,11,9,13,30,0.0,119.0,4.0,18.0,119.0,111.97,86.52
2016,11,9,13,45,0.0,98.5,4.0,18.5,98.5,92.03,70.21
2016,11,9,14,0,0.0,78.0,4.0,19.0,78.0,72.66,54.36
2016,11,9,14,15,0.0,100.5,4.0,19.0,100.5,94.06,72.02
2016,11,9,14,30,0.0,123.0,4.0,19.0,123.0,116.4,90.43
2016,11,9,14,45,0.0,101.5,4.0,19.0,101.5,95.28,73.33
2016,11,9,15,0,0.0,80.0,4.0,19.0,80.0,74.48,56.4
2016,11,9,15,15,0.0,46.5,3.9,18.5,46.5,43.21,30.63
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,12.05,4.54
2016,11,9,15,45,0.0,11.0,3.7,18.0,11.0,10.19,2.99
2016,11,9,16,0,0.0,9.0,3.6,18.0,9.0,8.34,1.42
2016,11,9,16,15,0.0,7.5,3.3,17.5,7.5,6.94,0.24
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.55,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.7,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.85,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.92,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,15.5,18.5,2.3,13.0,20.5,21.65,0.0
2016,11,10,7,30,31.0,37.0,2.3,13.0,41.0,47.36,31.8
2016,11,10,7,45,54.5,58.5,2.35,13.5,68.5,84.12,63.86
2016,11,10,8,0,78.0,80.0,2.4,14.0,96.0,119.41,94.51
2016,11,10,8,15,94.5,100.5,2.35,14.0,125.5,152.85,123.63
2016,11,10,8,30,111.0,121.0,2.3,14.0,155.0,187.99,153.7
2016,11,10,8,45,128.5,142.0,2.25,14.5,187.5,225.86,185.14
2016,11,10,9,0,146.0,163.0,2.2,15.0,220.0,265.29,217.15
2016,11,10,9,15,133.0,183.0,2.2,15.0,239.5,285.41,232.89
2016,11,10,9,30,120.0,203.0,2.2,15.0,259.0,304.15,247.2
2016,11,10,9,45,84.0,212.0,2.25,15.5,253.0,281.93,227.81
2016,11,10,10,0,48.0,221.0,2.3,16.0,247.0,266.48,213.74
2016,11,10,10,15,132.5,244.5,2.25,16.5,321.0,372.49,298.58
2016,11,10,10,30,217.0,268.0,2.2,17.0,395.0,472.67,375.8
2016,11,10,10,45,259.0,274.0,2.2,17.5,431.5,533.26,420.38
2016,11,10,11,0,301.0,280.0,2.2,18.0,468.0,582.72,456.31
2016,11,10,11,15,260.0,295.0,2.2,18.0,461.0,569.12,444.3
2016,11,10,11,30,219.0,310.0,2.2,18.0,454.0,539.39,421.06
2016,11,10,11,45,137.5,303.0,2.2,18.5,394.0,458.73,358.04
2016,11,10,12,0,56.0,296.0,2.2,19.0,334.0,362.16,282.22
2016,11,10,12,15,63.0,300.5,2.3,19.0,343.0,373.89,291.95
2016,11,10,12,30,70.0,305.0,2.4,19.0,352.0,385.52,301.14
2016,11,10,12,45,163.0,306.0,2.5,19.5,413.0,485.83,379.28
2016,11,10,13,0,256.0,307.0,2.6,20.0,474.0,583.87,453.21
2016,11,10,13,15,227.5,302.0,2.7,20.0,448.0,535.42,417.09
2016,11,10,13,30,199.0,297.0,2.8,20.0,422.0,500.92,391.58
2016,11,10,13,45,198.0,285.0,2.9,20.0,405.5,482.25,378.51
2016,11,10,14,0,197.0,273.0,3.0,20.0,389.0,463.0,364.82
2016,11,10,14,15,122.0,248.0,2.95,20.0,318.5,368.87,291.59
2016,11,10,14,30,47.0,223.0,2.9,20.0,248.0,268.13,211.87
2016,11,10,14,45,229.0,197.5,2.9,20.0,306.5,392.85,314.77
2016,11,10,15,0,411.0,172.0,2.9,20.0,365.0,491.32,393.53
2016,11,10,15,15,396.5,158.0,2.75,19.5,330.0,448.05,360.08
2016,11,10,15,30,382.0,144.0,2.6,19.0,295.0,404.94,326.75
2016,11,10,15,45,367.0,127.0,2.5,19.0,256.5,358.65,289.58
2016,11,10,16,0,352.0,110.0,2.4,19.0,218.0,313.0,251.96
2016,11,10,16,15,321.5,93.0,2.05,18.5,178.5,261.16,208.53
2016,11,10,16,30,291.0,76.0,1.7,18.0,139.0,212.08,166.31
2016,11,10,16,45,241.5,58.5,1.4,17.5,101.0,158.98,120.43
2016,11,10,17,0,192.0,41.0,1.1,17.0,63.0,111.43,78.56
2016,11,10,17,15,96.0,20.5,1.05,16.0,31.5,51.11,18.75
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.0,1.75,11.5,4.0,3.7,0.0
2016,11,11,7,30,0.0,8.0,2.0,12.0,8.0,7.4,0.34
2016,11,11,7,45,0.0,13.5,2.25,13.0,13.5,12.5,4.91
2016,11,11,8,0,0.0,19.0,2.5,14.0,19.0,17.61,9.39
2016,11,11,8,15,0.0,25.0,2.35,14.5,25.0,23.18,14.24
2016,11,11,8,30,0.0,31.0,2.2,15.0,31.0,28.76,19.01
2016,11,11,8,45,95.5,95.5,2.05,15.5,132.0,154.2,125.71
2016,11,11,9,0,191.0,160.0,1.9,16.0,233.0,288.58,235.78
2016,11,11,9,15,95.5,88.5,1.95,16.5,125.0,154.45,125.31
2016,11,11,9,30,0.0,17.0,2.0,17.0,17.0,15.78,7.67
2016,11,11,9,45,0.0,24.5,2.05,18.0,24.5,22.75,13.47
2016,11,11,10,0,0.0,32.0,2.1,19.0,32.0,29.73,19.17
2016,11,11,10,15,33.0,143.5,2.1,19.0,163.0,169.69,134.59
2016,11,11,10,30,66.0,255.0,2.1,19.0,294.0,321.32,254.08
2016,11,11,10,45,33.0,178.5,2.15,19.5,198.0,208.62,164.04
2016,11,11,11,0,0.0,102.0,2.2,20.0,102.0,95.41,72.29
2016,11,11,11,15,1.0,140.5,2.2,20.0,141.5,134.1,103.5
2016,11,11,11,30,2.0,179.0,2.2,20.0,181.0,173.67,134.84
2016,11,11,11,45,10.5,213.0,2.2,20.5,220.5,216.29,168.23
2016,11,11,12,0,19.0,247.0,2.2,21.0,260.0,259.7,201.7
2016,11,11,12,15,135.0,280.5,2.2,21.0,370.5,431.64,336.22
2016,11,11,12,30,251.0,314.0,2.2,21.0,481.0,577.17,445.3
2016,11,11,12,45,569.5,199.5,2.25,21.5,572.5,765.43,586.94
2016,11,11,13,0,888.0,85.0,2.3,22.0,664.0,911.31,685.95
2016,11,11,13,15,883.0,84.0,2.3,22.0,648.0,893.51,673.03
2016,11,11,13,30,878.0,83.0,2.3,22.0,632.0,872.38,659.55
2016,11,11,13,45,870.0,82.0,2.3,22.5,608.0,845.5,640.97
2016,11,11,14,0,862.0,81.0,2.3,23.0,584.0,815.71,620.48
2016,11,11,14,15,850.0,79.0,2.25,22.5,553.5,778.82,596.99
2016,11,11,14,30,838.0,77.0,2.2,22.0,523.0,739.66,571.7
2016,11,11,14,45,628.0,123.5,2.2,22.0,444.0,617.73,484.02
2016,11,11,15,0,418.0,170.0,2.2,22.0,365.0,493.69,389.36
2016,11,11,15,15,404.5,155.5,2.05,22.0,329.5,450.28,356.84
2016,11,11,15,30,391.0,141.0,1.9,22.0,294.0,406.91,323.21
2016,11,11,15,45,377.0,123.5,1.8,22.0,255.5,360.23,286.4
2016,11,11,16,0,363.0,106.0,1.7,22.0,217.0,314.05,248.99
2016,11,11,16,15,331.5,90.0,1.45,21.5,177.5,262.32,206.32
2016,11,11,16,30,300.0,74.0,1.2,21.0,138.0,213.45,164.89
2016,11,11,16,45,250.0,56.5,0.95,20.5,100.0,159.69,119.08
2016,11,11,17,0,200.0,39.0,0.7,20.0,62.0,111.49,77.1
2016,11,11,17,15,100.0,19.5,0.7,19.5,31.0,50.6,15.91
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,33.5,60.33,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,141.93,97.2
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,205.1,155.63
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,279.11,221.42
2016,11,12,8,15,605.5,55.0,3.6,13.5,208.0,342.02,277.75
2016,11,12,8,30,663.0,61.0,3.6,14.0,257.0,409.97,336.54
2016,11,12,8,45,700.0,65.5,3.65,15.0,304.0,467.71,384.74
2016,11,12,9,0,737.0,70.0,3.7,16.0,351.0,529.31,434.08
2016,11,12,9,15,763.5,73.5,3.65,16.5,394.0,584.55,477.34
2016,11,12,9,30,790.0,77.0,3.6,17.0,437.0,639.91,519.29
2016,11,12,9,45,806.0,80.5,3.55,17.5,475.0,687.46,552.65
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,733.62,584.13
2016,11,12,10,15,835.5,86.0,3.4,18.0,545.0,774.37,611.99
2016,11,12,10,30,849.0,88.0,3.3,18.0,577.0,812.99,637.98
2016,11,12,10,45,855.5,90.0,3.2,18.5,601.0,843.32,656.52
2016,11,12,11,0,862.0,92.0,3.1,19.0,625.0,863.68,667.89
2016,11,12,11,15,867.5,93.0,3.0,19.0,641.5,885.67,681.69
2016,11,12,11,30,873.0,94.0,2.9,19.0,658.0,904.44,693.23
2016,11,12,11,45,879.5,93.0,2.85,19.5,667.5,918.45,700.57
2016,11,12,12,0,886.0,92.0,2.8,20.0,677.0,929.02,705.68
2016,11,12,12,15,886.0,92.0,2.7,20.0,677.5,931.24,706.17
2016,11,12,12,30,886.0,92.0,2.6,20.0,678.0,929.86,704.42
2016,11,12,12,45,882.5,92.0,2.55,20.5,669.5,921.69,697.34
2016,11,12,13,0,879.0,92.0,2.5,21.0,661.0,910.01,688.11
2016,11,12,13,15,873.5,91.0,2.45,21.0,645.0,891.95,676.04
2016,11,12,13,30,868.0,90.0,2.4,21.0,629.0,870.62,661.9
2016,11,12,13,45,537.5,179.5,2.4,21.0,509.0,677.37,525.47
2016,11,12,14,0,207.0,269.0,2.4,21.0,389.0,466.77,364.33
2016,11,12,14,15,103.5,156.0,2.4,21.0,216.0,249.68,198.04
2016,11,12,14,30,0.0,43.0,2.4,21.0,43.0,39.98,27.3
2016,11,12,14,45,49.0,122.5,2.4,21.0,145.5,157.59,124.86
2016,11,12,15,0,98.0,202.0,2.4,21.0,248.0,279.31,222.43
2016,11,12,15,15,92.0,183.5,2.3,20.5,223.5,251.77,200.81
2016,11,12,15,30,86.0,165.0,2.2,20.0,199.0,224.68,179.71
2016,11,12,15,45,79.5,144.0,2.1,20.0,172.5,194.86,155.69
2016,11,12,16,0,73.0,123.0,2.0,20.0,146.0,165.62,131.74
2016,11,12,16,15,264.5,93.5,1.75,19.5,153.0,228.85,182.23
2016,11,12,16,30,456.0,64.0,1.5,19.0,160.0,266.0,206.77
2016,11,12,16,45,372.5,51.5,1.3,18.5,115.5,196.96,147.44
2016,11,12,17,0,289.0,39.0,1.1,18.0,71.0,136.96,95.05
2016,11,12,17,15,144.5,19.5,1.1,17.5,35.5,60.52,17.03
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,132.5,17.5,1.2,11.5,30.5,51.9,0.0
2016,11,13,7,30,265.0,35.0,1.4,12.0,61.0,121.95,82.97
2016,11,13,7,45,365.5,46.5,1.65,12.5,105.5,183.59,139.01
2016,11,13,8,0,466.0,58.0,1.9,13.0,150.0,256.54,202.74
2016,11,13,8,15,528.0,66.0,1.8,13.5,198.0,319.43,257.76
2016,11,13,8,30,590.0,74.0,1.7,14.0,246.0,387.89,315.54
2016,11,13,8,45,579.5,87.0,1.6,14.5,280.0,427.68,348.51
2016,11,13,9,0,569.0,100.0,1.5,15.0,314.0,465.02,377.96
2016,11,13,9,15,653.5,96.5,1.4,15.5,370.5,542.09,437.28
2016,11,13,9,30,738.0,93.0,1.3,16.0,427.0,624.2,497.77
2016,11,13,9,45,759.0,96.5,1.25,17.0,465.5,673.42,530.54
2016,11,13,10,0,780.0,100.0,1.2,18.0,504.0,718.74,558.63
2016,11,13,10,15,651.0,146.5,1.1,18.5,498.0,699.76,541.06
2016,11,13,10,30,522.0,193.0,1.0,19.0,492.0,661.18,508.71
2016,11,13,10,45,435.0,228.5,0.95,20.0,485.0,641.5,490.11
2016,11,13,11,0,348.0,264.0,0.9,21.0,478.0,604.21,459.17
2016,11,13,11,15,595.0,187.5,0.9,21.0,565.0,761.47,573.94
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,902.47,665.69
2016,11,13,11,45,702.0,164.0,0.95,21.5,619.5,849.54,628.29
2016,11,13,12,0,562.0,217.0,1.0,22.0,587.0,779.5,580.21
2016,11,13,12,15,702.5,166.0,1.05,22.0,628.5,859.01,636.11
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,923.7,678.17
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,916.84,673.89
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,906.53,668.43
2016,11,13,13,15,834.5,111.5,1.2,22.0,638.5,887.35,656.54
2016,11,13,13,30,828.0,110.0,1.2,22.0,622.0,865.02,642.74
2016,11,13,13,45,820.0,107.5,1.3,22.5,598.5,837.26,625.51
2016,11,13,14,0,812.0,105.0,1.4,23.0,575.0,806.73,606.26
2016,11,13,14,15,798.0,103.0,1.4,23.0,544.0,769.38,582.22
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,729.98,556.59
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.0,679.05,522.51
2016,11,13,15,0,703.0,108.0,1.4,23.0,431.0,625.32,484.36
2016,11,13,15,15,673.5,103.0,1.35,22.5,388.5,569.98,444.77
2016,11,13,15,30,644.0,98.0,1.3,22.0,346.0,515.19,404.35
2016,11,13,15,45,594.5,93.0,1.3,22.0,299.0,450.19,354.35
2016,11,13,16,0,545.0,88.0,1.3,22.0,252.0,388.33,305.24
2016,11,13,16,15,484.5,78.5,1.2,21.0,204.5,320.5,250.8
2016,11,13,16,30,424.0,69.0,1.1,20.0,157.0,257.12,198.2
2016,11,13,16,45,330.0,55.5,1.0,19.5,112.5,186.07,138.65
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,125.72,86.97
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,56.31,12.76
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,30.0,50.9,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,60.0,120.29,80.65
2016,11,14,7,45,360.5,47.0,2.7,14.0,104.5,181.86,136.92
2016,11,14,8,0,462.0,59.0,3.0,15.0,149.0,255.27,200.67
2016,11,14,8,15,524.5,67.5,3.05,15.5,197.0,318.66,256.39
2016,11,14,8,30,587.0,76.0,3.1,16.0,245.0,387.64,315.23
2016,11,14,8,45,634.0,81.0,3.2,17.0,292.5,449.55,366.2
2016,11,14,9,0,681.0,86.0,3.3,18.0,340.0,514.45,417.74
2016,11,14,9,15,710.0,90.5,3.3,18.5,383.5,569.93,460.83
2016,11,14,9,30,739.0,95.0,3.3,19.0,427.0,625.93,503.01
2016,11,14,9,45,763.5,97.0,3.3,19.5,466.0,675.89,539.32
2016,11,14,10,0,788.0,99.0,3.3,20.0,505.0,722.2,570.88
2016,11,14,10,15,802.0,101.5,3.25,20.5,537.0,762.86,597.57
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,801.52,622.44
2016,11,14,10,45,828.5,104.5,3.2,22.0,594.0,834.39,641.94
2016,11,14,11,0,841.0,105.0,3.2,23.0,619.0,864.68,659.43
2016,11,14,11,15,847.0,106.0,3.15,23.0,636.0,887.03,673.56
2016,11,14,11,30,853.0,107.0,3.1,23.0,653.0,906.21,685.61
2016,11,14,11,45,873.0,100.0,3.05,23.5,665.0,925.4,696.39
2016,11,14,12,0,893.0,93.0,3.0,24.0,677.0,933.53,699.72
2016,11,14,12,15,893.0,93.0,2.9,24.0,677.0,935.84,700.34
2016,11,14,12,30,893.0,93.0,2.8,24.0,677.0,934.54,698.71
2016,11,14,12,45,891.0,92.0,2.75,24.5,669.0,926.62,691.88
2016,11,14,13,0,889.0,91.0,2.7,25.0,661.0,915.15,682.9
2016,11,14,13,15,883.5,90.0,2.65,25.0,645.0,897.08,671.0
2016,11,14,13,30,878.0,89.0,2.6,25.0,629.0,875.72,657.03
2016,11,14,13,45,870.5,87.5,2.55,25.0,605.5,848.9,639.44
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,819.16,619.9
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,788.57,599.42
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,749.24,572.77
2016,11,14,14,45,822.0,79.0,2.25,25.0,482.5,703.04,541.42
2016,11,14,15,0,805.0,76.0,2.2,25.0,445.0,655.41,508.67
2016,11,14,15,15,780.5,73.0,2.0,24.5,402.0,601.8,469.55
2016,11,14,15,30,756.0,70.0,1.8,24.0,359.0,548.01,429.03
2016,11,14,15,45,723.5,65.0,1.65,24.0,312.5,487.68,381.84
2016,11,14,16,0,691.0,60.0,1.5,24.0,266.0,428.68,334.23
2016,11,14,16,15,636.5,54.5,1.35,23.0,217.5,362.91,281.07
2016,11,14,16,30,582.0,49.0,1.2,22.0,169.0,299.83,228.12
2016,11,14,16,45,495.0,40.0,1.05,21.5,122.0,226.73,166.1
2016,11,14,17,0,408.0,31.0,0.9,21.0,75.0,163.07,109.93
2016,11,14,17,15,204.0,15.5,0.95,20.5,37.5,70.37,12.44
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,58.39,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,157.35,102.37
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,223.12,166.1
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,299.25,233.86
2016,11,15,8,15,697.5,43.5,3.3,15.5,212.0,364.26,292.06
2016,11,15,8,30,753.0,48.0,3.1,16.0,262.0,433.85,351.83
2016,11,15,8,45,788.5,51.0,2.95,17.0,310.5,494.97,401.96
2016,11,15,9,0,824.0,54.0,2.8,18.0,359.0,553.86,448.14
2016,11,15,9,15,848.0,56.5,2.6,18.5,403.5,609.46,490.33
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,664.82,529.77
2016,11,15,9,45,889.5,60.5,2.25,20.0,487.0,713.69,560.88
2016,11,15,10,0,907.0,62.0,2.1,21.0,526.0,761.08,589.86
2016,11,15,10,15,918.5,63.5,2.0,22.0,558.5,801.96,613.73
2016,11,15,10,30,930.0,65.0,1.9,23.0,591.0,840.38,635.29
2016,11,15,10,45,938.0,66.0,1.85,24.0,616.0,872.54,652.6
2016,11,15,11,0,946.0,67.0,1.8,25.0,641.0,901.6,667.59
2016,11,15,11,15,950.5,67.5,1.75,25.0,658.5,923.68,680.46
2016,11,15,11,30,955.0,68.0,1.7,25.0,676.0,942.22,691.09
2016,11,15,11,45,953.5,70.5,1.65,25.5,684.5,954.08,696.12
2016,11,15,12,0,952.0,73.0,1.6,26.0,693.0,962.08,698.82
2016,11,15,12,15,952.0,73.0,1.55,26.0,693.5,964.59,699.53
2016,11,15,12,30,952.0,73.0,1.5,26.0,694.0,963.25,698.0
2016,11,15,12,45,949.0,73.0,1.5,26.5,686.0,955.34,691.82
2016,11,15,13,0,946.0,73.0,1.5,27.0,678.0,943.66,683.49
2016,11,15,13,15,941.0,72.5,1.45,27.0,661.5,925.92,672.11
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,904.66,658.64
2016,11,15,13,45,927.5,71.0,1.35,27.0,620.5,876.42,640.75
2016,11,15,14,0,919.0,70.0,1.3,27.0,596.0,845.1,620.92
2016,11,15,14,15,907.5,68.5,1.25,27.0,564.5,807.91,597.18
2016,11,15,14,30,896.0,67.0,1.2,27.0,533.0,768.22,571.67
2016,11,15,14,45,879.0,65.5,1.15,27.0,494.5,722.3,541.69
2016,11,15,15,0,862.0,64.0,1.1,27.0,456.0,674.81,510.28
2016,11,15,15,15,838.5,61.5,1.0,26.5,412.5,620.67,473.18
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,570.09,436.34
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.0,507.83,389.41
2016,11,15,16,0,746.0,52.0,0.8,26.0,273.0,446.97,341.89
2016,11,15,16,15,693.0,47.5,0.75,25.5,223.0,378.41,287.46
2016,11,15,16,30,640.0,43.0,0.7,25.0,173.0,314.0,234.12
2016,11,15,16,45,549.5,35.5,0.65,24.5,125.0,238.19,171.06
2016,11,15,17,0,459.0,28.0,0.6,24.0,77.0,171.85,113.18
2016,11,15,17,15,229.5,14.0,0.7,23.5,38.5,73.38,8.5
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,55.37,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,149.25,95.04
2016,11,16,7,45,516.0,34.0,2.55,15.0,110.5,214.97,158.93
2016,11,16,8,0,615.0,42.0,2.8,16.0,158.0,291.25,226.14
2016,11,16,8,15,673.0,47.0,2.75,16.5,208.0,356.49,284.07
2016,11,16,8,30,731.0,52.0,2.7,17.0,258.0,426.55,343.91
2016,11,16,8,45,767.0,56.0,2.7,18.0,306.0,488.02,394.25
2016,11,16,9,0,803.0,60.0,2.7,19.0,354.0,551.16,443.72
2016,11,16,9,15,828.5,63.0,2.55,19.5,398.5,607.75,486.56
2016,11,16,9,30,854.0,66.0,2.4,20.0,443.0,659.6,524.05
2016,11,16,9,45,870.0,68.5,2.25,21.0,482.0,707.84,554.7
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,754.54,583.19
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,795.48,610.8
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,834.08,636.4
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.0,866.09,657.12
2016,11,16,11,0,925.0,78.0,3.7,26.0,636.0,895.03,675.54
2016,11,16,11,15,930.5,78.5,3.8,26.0,653.5,917.62,690.57
2016,11,16,11,30,936.0,79.0,3.9,26.0,671.0,936.77,703.4
2016,11,16,11,45,940.5,78.5,4.05,26.5,680.5,950.27,711.42
2016,11,16,12,0,945.0,78.0,4.2,27.0,690.0,960.08,717.1
2016,11,16,12,15,945.0,78.0,4.25,27.0,690.5,962.61,718.9
2016,11,16,12,30,945.0,78.0,4.3,27.0,691.0,961.33,718.35
2016,11,16,12,45,942.0,78.0,4.35,27.0,683.0,953.52,713.56
2016,11,16,13,0,939.0,78.0,4.4,27.0,675.0,941.98,706.42
2016,11,16,13,15,934.0,77.5,4.4,27.0,658.5,924.42,695.08
2016,11,16,13,30,929.0,77.0,4.4,27.0,642.0,903.35,681.47
2016,11,16,13,45,920.5,76.0,4.45,27.0,618.0,875.36,663.36
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,844.31,643.11
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,807.02,619.03
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,767.3,593.01
2016,11,16,14,45,870.0,70.0,4.25,26.0,492.5,720.44,560.57
2016,11,16,15,0,852.0,68.0,4.2,26.0,454.0,672.12,526.68
2016,11,16,15,15,828.0,65.5,3.9,25.5,410.5,622.53,490.29
2016,11,16,15,30,804.0,63.0,3.6,25.0,367.0,567.81,448.35
2016,11,16,15,45,768.5,59.0,3.3,24.5,319.0,504.98,398.99
2016,11,16,16,0,733.0,55.0,3.0,24.0,271.0,443.66,349.2
2016,11,16,16,15,678.5,50.0,2.75,23.0,221.0,374.55,292.39
2016,11,16,16,30,624.0,45.0,2.5,22.0,171.0,309.73,237.01
2016,11,16,16,45,532.0,37.0,2.3,21.0,123.0,233.77,172.04
2016,11,16,17,0,440.0,29.0,2.1,20.0,75.0,167.39,112.55
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.5,72.56,4.28
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,123.0,14.5,2.45,13.5,25.0,39.0,0.0
2016,11,17,7,30,246.0,29.0,2.8,14.0,50.0,109.52,68.76
2016,11,17,7,45,316.5,44.0,3.2,15.0,90.0,162.27,120.63
2016,11,17,8,0,387.0,59.0,3.6,16.0,130.0,223.5,174.64
2016,11,17,8,15,432.0,71.0,3.95,16.5,172.5,277.69,222.92
2016,11,17,8,30,477.0,83.0,4.3,17.0,215.0,336.09,273.64
2016,11,17,8,45,511.0,91.5,4.65,18.0,256.5,391.85,320.46
2016,11,17,9,0,545.0,100.0,5.0,19.0,298.0,447.03,365.51
2016,11,17,9,15,548.0,116.0,5.15,19.5,336.0,488.36,398.53
2016,11,17,9,30,551.0,132.0,5.3,20.0,374.0,532.64,432.83
2016,11,17,9,45,714.0,102.5,5.5,20.5,445.0,643.01,520.13
2016,11,17,10,0,877.0,73.0,5.7,21.0,516.0,748.55,598.64
2016,11,17,10,15,889.5,74.5,5.75,21.5,548.0,789.16,626.15
2016,11,17,10,30,902.0,76.0,5.8,22.0,580.0,827.48,651.96
2016,11,17,10,45,615.5,169.0,5.9,22.5,520.0,728.21,576.01
2016,11,17,11,0,329.0,262.0,6.0,23.0,460.0,584.01,459.96
2016,11,17,11,15,629.0,171.0,6.05,23.0,562.0,769.4,606.02
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,930.05,721.62
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,940.17,726.39
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,946.54,729.39
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,947.7,729.79
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,945.14,727.75
2016,11,17,12,45,918.0,83.0,6.1,24.5,669.5,936.33,720.31
2016,11,17,13,0,915.0,82.0,6.1,25.0,661.0,923.9,710.5
2016,11,17,13,15,908.0,81.5,6.0,25.0,644.0,904.96,697.16
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,882.7,681.6
2016,11,17,13,45,891.5,79.5,5.85,25.0,602.0,853.94,661.73
2016,11,17,14,0,882.0,78.0,5.8,25.0,577.0,822.29,639.8
2016,11,17,14,15,867.5,76.5,5.65,25.0,545.0,783.98,612.57
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,743.5,583.68
2016,11,17,14,45,831.5,73.0,5.4,25.0,474.5,700.67,553.09
2016,11,17,15,0,810.0,71.0,5.3,25.0,436.0,651.12,517.16
2016,11,17,15,15,783.0,68.0,5.05,24.5,393.0,596.05,475.5
2016,11,17,15,30,756.0,65.0,4.8,24.0,350.0,541.01,432.51
2016,11,17,15,45,713.0,62.0,4.6,24.0,302.5,477.53,381.09
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,416.33,330.17
2016,11,17,16,15,611.0,53.5,4.05,23.5,206.5,349.99,274.41
2016,11,17,16,30,552.0,48.0,3.7,23.0,158.0,286.76,219.79
2016,11,17,16,45,447.0,40.0,3.4,22.5,112.5,210.58,154.83
2016,11,17,17,0,342.0,32.0,3.1,22.0,67.0,145.71,97.59
2016,11,17,17,15,171.0,16.0,3.2,21.5,33.5,63.16,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,19.0,21.0,26.26,0.0
2016,11,18,7,30,99.0,34.0,2.5,19.0,42.0,71.61,42.76
2016,11,18,7,45,220.0,49.0,2.9,19.0,84.0,137.26,100.57
2016,11,18,8,0,341.0,64.0,3.3,19.0,126.0,211.63,163.38
2016,11,18,8,15,410.5,74.5,3.7,19.0,171.5,271.92,215.99
2016,11,18,8,30,480.0,85.0,4.1,19.0,217.0,339.13,273.65
2016,11,18,8,45,240.0,96.5,4.55,19.0,162.5,239.81,195.18
2016,11,18,9,0,0.0,108.0,5.0,19.0,108.0,104.04,81.3
2016,11,18,9,15,0.0,123.0,5.25,18.5,123.0,118.78,93.59
2016,11,18,9,30,0.0,138.0,5.5,18.0,138.0,133.59,105.77
2016,11,18,9,45,47.5,180.0,5.75,18.0,204.0,220.24,177.75
2016,11,18,10,0,95.0,222.0,6.0,18.0,270.0,304.69,246.78
2016,11,18,10,15,47.5,145.5,6.0,18.0,169.5,183.39,147.29
2016,11,18,10,30,0.0,69.0,6.0,18.0,69.0,64.23,47.76
2016,11,18,10,45,0.0,47.5,6.0,18.0,47.5,44.19,31.12
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,24.17,14.46
2016,11,18,11,15,23.5,147.0,5.95,18.0,162.0,167.72,133.23
2016,11,18,11,30,47.0,268.0,5.9,18.0,298.0,323.17,257.89
2016,11,18,11,45,53.5,276.5,5.85,18.5,311.0,339.01,269.61
2016,11,18,12,0,60.0,285.0,5.8,19.0,324.0,354.91,281.59
2016,11,18,12,15,111.5,296.5,5.85,19.0,368.5,415.33,330.53
2016,11,18,12,30,163.0,308.0,5.9,19.0,413.0,489.59,389.37
